Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,72.0222961928,2.32007699025,2.28472828157,33.8421387447,2.68041601173,16.0824960704,0.510666729278,0.490666729278,0.02
 01/01  02:00:00,70.5514028205,2.2543639655,2.49649805571,32.2251886231,2.68041601173,16.0824960704,0.825556545537,0.805556545537,0.02
 01/01  03:00:00,80.8511621073,2.81795495688,3.03644931068,41.4214056636,2.68041601173,16.0824960704,2.47086012121,1.36783548666,1.10302463456
 01/01  04:00:00,70.893345088,2.2543639655,2.39082939037,32.6727995559,2.68041601173,16.0824960704,0.95105932454,0.93105932454,0.02
 01/01  05:00:00,79.5264885965,2.81795495688,2.97200503728,40.1611764262,2.68041601173,16.0824960704,2.45274887098,1.34971576346,1.10303310752
 01/01  06:00:00,62.3343225025,1.54946424069,1.04264374724,26.1668623384,2.68041601173,16.0824960704,0.683586010676,0.663586010676,0.02
 01/01  07:00:00,69.672150786,1.93683030086,1.29263005342,32.8673382555,2.68041601173,16.0824960704,1.98816690152,0.885136730136,1.10303017139
 01/01  08:00:00,46.9615816817,1.54946424069,1.05030480093,25.5904604639,2.68041601173,16.0824960704,0.491196001184,0.471196001184,0.02
 01/01  09:00:00,54.4413012535,1.93683030086,1.29067255273,32.4424462237,2.68041601173,16.0824960704,1.03110947051,1.01110947051,0.02
 01/01  10:00:00,45.4373865449,1.54946424069,1.05264893897,24.063921189,2.68041601173,16.0824960704,1.59659174919,0.493559581378,1.10303216782
 01/01  11:00:00,50.7925542748,1.93683030086,1.31583652691,28.7685352709,2.68041601173,16.0824960704,0.527502069319,0.507502069319,0.02
 01/01  12:00:00,44.8127839751,1.54946424069,1.12835396447,23.3636135937,2.68041601173,16.0824960704,1.28684184847,0.183709087941,1.10313276053
 01/01  13:00:00,51.9813731651,1.93683030086,1.39072184592,29.8824688422,2.68041601173,16.0824960704,0.307556578915,0.287556578915,0.02
 01/01  14:00:00,42.9908436643,1.54946424069,1.15908021031,21.5109470371,2.68041601173,16.0824960704,1.24274637016,0.139505171531,1.10324119863
 01/01  15:00:00,50.0206318925,1.93683030086,1.42899629896,27.8834531165,2.68041601173,16.0824960704,1.34326839672,0.240208492547,1.10305990417
 01/01  16:00:00,43.5749501757,1.54946424069,1.21322845452,22.0409053043,2.68041601173,16.0824960704,0.116871178236,0.096871178236,0.02
 01/01  17:00:00,58.6500498922,1.93683030086,1.48376356124,29.0561038539,2.68041601173,16.0824960704,0.17733803524,0.15733803524,0.02
 01/01  18:00:00,59.435131295,1.54946424069,1.22209441926,23.0882204589,2.68041601173,16.0824960704,1.19933638153,0.0963082518868,1.10302812964
 01/01  19:00:00,66.7361296815,1.93683030086,1.46360804293,29.7603391615,2.68041601173,16.0824960704,0.23312373058,0.21312373058,0.02
 01/01  20:00:00,59.7073865305,1.54946424069,1.20795692627,23.3746131874,2.68041601173,16.0824960704,1.22361614641,0.120645453382,1.10297069303
 01/01  21:00:00,66.8889598253,1.93683030086,1.45632049332,29.9204568549,2.68041601173,16.0824960704,0.276703972737,0.256703972737,0.02
 01/01  22:00:00,59.5362923894,1.54946424069,1.21889579663,23.1925801759,2.68041601173,16.0824960704,1.22895372495,0.125844407793,1.10310931716
 01/01  23:00:00,66.7706108348,1.93683030086,1.46944344719,29.7889849106,2.68041601173,16.0824960704,0.287327972897,0.267327972897,0.02
 01/01  24:00:00,59.6580394328,1.54946424069,1.21323953735,23.3199834786,2.68041601173,16.0824960704,0.159519202361,0.139519202361,0.02
 01/02  01:00:00,70.6219417328,1.93683030086,1.46261753096,28.2863097014,2.68041601173,21.4433280938,1.4132027372,0.310148685239,1.10305405196
 01/02  02:00:00,63.6312266156,1.54946424069,1.19646300499,21.9491151703,2.68041601173,21.4433280938,0.199267810747,0.179267810747,0.02
 01/02  03:00:00,70.4742456487,1.93683030086,1.43800735998,28.1632237883,2.68041601173,21.4433280938,1.47189547956,0.368815151253,1.10308032831
 01/02  04:00:00,63.8839666087,1.54946424069,1.1725636244,22.225754544,2.68041601173,21.4433280938,0.219948458444,0.199948458444,0.02
 01/02  05:00:00,71.4073922421,1.93683030086,1.39032014511,29.1440575965,2.68041601173,21.4433280938,1.59549977866,0.492478123446,1.10302165521
 01/02  06:00:00,73.6811454164,2.04289404806,2.18294741714,27.8387037399,5.36083202345,21.4433280938,0.405453435185,0.385453435185,0.02
 01/02  07:00:00,289.361620522,3.38154594825,7.15588687465,237.207587488,5.36083202345,21.4433280938,1.26223811746,0.159027942038,1.10321017543
 01/02  08:00:00,236.635790418,3.38154594825,0.0,184.481518673,16.0824960704,32.6817896323,34.3807969993,33.2771389505,1.10365804884
 01/02  09:00:00,245.542105093,3.38154594825,0.0,123.501318453,48.2474882111,70.4033123869,29.1035834161,26.9146442713,2.18893914474
 01/02  10:00:00,219.233332227,3.38154594825,0.0,105.541117015,48.2474882111,62.0547409583,23.26459405,21.0753030879,2.18929096213
 01/02  11:00:00,204.641189035,3.38154594825,0.0,92.8755672296,48.2474882111,60.1281475517,19.2141351939,17.0248536797,2.1892815142
 01/02  12:00:00,195.367346061,3.38154594825,0.0,81.6751308496,48.2474882111,62.0547409583,16.3811109302,13.1060629082,3.27504802196
 01/02  13:00:00,195.044663024,3.38154594825,0.0,81.896796319,48.2474882111,61.5103924513,12.41341704,9.13695809207,3.2764589479
 01/02  14:00:00,181.668877547,3.38154594825,0.0,66.3711678298,48.2474882111,63.6602354638,8.28233435855,5.00640790424,3.27592645431
 01/02  15:00:00,173.039934218,3.38154594825,0.0140392687788,61.2602731438,48.2474882111,60.1281475517,5.26988161748,3.08117335125,2.18870826623
 01/02  16:00:00,170.675782642,3.38154594825,0.0,58.9101608371,48.2474882111,60.1281475517,4.98484200416,3.88036774914,1.10447425501
 01/02  17:00:00,179.184388728,3.38154594825,0.0,57.1268768128,48.2474882111,63.0180376616,9.59688272281,6.32247447336,3.27440824945
 01/02  18:00:00,181.263602697,3.38154594825,0.0,62.7490044351,37.5258241642,62.7947880557,8.88698477201,7.78299647532,1.10398829668
 01/02  19:00:00,154.714608083,3.38154594825,0.0,73.6982829697,26.8041601173,36.0181789539,12.4555066275,10.2677788204,2.18772780705
 01/02  20:00:00,155.607760849,3.38154594825,0.0,77.1602269442,26.8041601173,33.4493877451,14.5461852203,13.4426888033,1.10349641697
 01/02  21:00:00,149.791620557,3.38154594825,0.0,87.4265827225,16.0824960704,28.0885557216,18.0324103912,16.9287880971,1.10362229414
 01/02  22:00:00,150.135250257,3.38154594825,0.0,89.0546080272,16.0824960704,26.8041601173,18.2985584385,18.2785584385,0.02
 01/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305704277,0.0,1.10305704277
 01/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302272618,0.0,1.10302272618
 01/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301856669,0.0,1.10301856669
 01/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302194724,0.0,1.10302194724
 01/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/03  07:00:00,200.715852959,3.38154594825,10.7785759396,144.93913086,5.36083202345,21.4433280938,1.12411304921,0.0209514840234,1.10316156518
 01/03  08:00:00,160.923224758,3.38154594825,0.0,108.768953013,16.0824960704,32.6817896323,20.2678772625,19.1642322868,1.10364497569
 01/03  09:00:00,190.492567815,3.38154594825,0.0,68.4517811743,48.2474882111,70.4033123869,17.4862232156,15.2970404305,2.18918278502
 01/03  10:00:00,172.505056544,3.38154594825,0.0,58.8128413321,48.2474882111,62.0547409583,15.8455341919,13.656292142,2.18924204982
 01/03  11:00:00,164.520938984,3.38154594825,0.0,52.7553171791,48.2474882111,60.1281475517,13.2946556238,11.105429095,2.18922652877
 01/03  12:00:00,160.794071012,3.38154594825,0.0,47.1018557998,48.2474882111,62.0547409583,9.88819556231,7.33868598447,2.54950957784
 01/03  13:00:00,164.391003798,3.38154594825,0.0,51.2431370933,48.2474882111,61.5103924513,6.81294492369,3.89565210817,2.91729281552
 01/03  14:00:00,155.199479353,3.38154594825,0.0,39.901769636,48.2474882111,63.6602354638,5.42793648566,2.15110273362,3.27683375203
 01/03  15:00:00,150.042637368,3.38154594825,0.0,38.2770155629,48.2474882111,60.1281475517,5.6303240875,3.44087673606,2.18944735144
 01/03  16:00:00,150.13536125,3.38154594825,0.0,38.3697394448,48.2474882111,60.1281475517,7.98909985895,5.8003759115,2.18872394745
 01/03  17:00:00,161.243161646,3.38154594825,0.0,39.1856497311,48.2474882111,63.0180376616,11.558089028,8.28379459697,3.27429443107
 01/03  18:00:00,165.822275864,3.38154594825,0.0,47.3076776018,37.5258241642,62.7947880557,11.1340828978,10.0300510391,1.10403185878
 01/03  19:00:00,139.136415495,3.38154594825,0.0,58.1200903817,26.8041601173,36.0181789539,12.4883486075,11.3844680612,1.10388054626
 01/03  20:00:00,137.420032263,3.38154594825,0.0,58.9724983586,26.8041601173,33.4493877451,16.3692069218,15.2655692612,1.10363766061
 01/03  21:00:00,133.042593158,3.38154594825,0.0,70.6775553239,16.0824960704,28.0885557216,21.1935914146,20.0900512769,1.10354013774
 01/03  22:00:00,135.188904663,3.38154594825,0.0,74.1082624326,16.0824960704,26.8041601173,22.7101935374,21.6068099351,1.10338360234
 01/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030203376,0.0,1.1030203376
 01/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302292164,0.0,1.10302292164
 01/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030167088,0.0,1.1030167088
 01/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  06:00:00,45.2598526868,0.39693145495,0.120626548078,3.12569447235,5.36083202345,21.4433280938,1.19386058151,0.0907632614742,1.10309732004
 01/04  07:00:00,196.650108941,3.38154594825,11.1722960443,140.479666737,5.36083202345,21.4433280938,1.10311811775,0.0,1.10311811775
 01/04  08:00:00,157.580668089,3.38154594825,0.0,105.426396344,16.0824960704,32.6817896323,38.8604231233,37.7567579218,1.1036652015
 01/04  09:00:00,189.490236278,3.38154594825,0.0,67.4494496377,48.2474882111,70.4033123869,36.1541991428,33.9652962137,2.18890292908
 01/04  10:00:00,171.598096865,3.38154594825,0.0,57.9058816529,48.2474882111,62.0547409583,32.8602376316,30.6709698975,2.18926773416
 01/04  11:00:00,163.820967118,3.38154594825,0.0,52.0553453132,48.2474882111,60.1281475517,30.9407561582,28.7511728251,2.18958333311
 01/04  12:00:00,163.879942635,3.38154594825,0.0,50.1877274235,48.2474882111,62.0547409583,30.3001679096,28.1103278112,2.18984009844
 01/04  13:00:00,167.19775002,3.38154594825,0.0,54.0498833152,48.2474882111,61.5103924513,29.0944544457,25.8177801007,3.27667434498
 01/04  14:00:00,158.579160605,3.38154594825,0.0,43.281450888,48.2474882111,63.6602354638,27.3715077824,24.0950299472,3.27647783516
 01/04  15:00:00,153.999100419,3.38154594825,0.0,42.2334786139,48.2474882111,60.1281475517,25.8416489909,23.652427185,2.18922180588
 01/04  16:00:00,154.463512846,3.38154594825,0.0,42.6978910412,48.2474882111,60.1281475517,25.528691677,23.339932636,2.18875904096
 01/04  17:00:00,165.984072809,3.38154594825,0.0,43.9265608936,48.2474882111,63.0180376616,25.2459125283,23.0560858292,2.18982669904
 01/04  18:00:00,168.260502569,3.38154594825,0.0,49.745904307,37.5258241642,62.7947880557,26.6741273008,24.4854711565,2.18865614435
 01/04  19:00:00,140.505960729,3.38154594825,0.0,59.4896356154,26.8041601173,36.0181789539,28.5365940113,27.4327628955,1.10383111574
 01/04  20:00:00,139.716613151,3.38154594825,0.0,61.2690792461,26.8041601173,33.4493877451,29.8819836915,28.7784290581,1.10355463344
 01/04  21:00:00,134.572110061,3.38154594825,0.0,72.2070722262,16.0824960704,28.0885557216,31.0039870703,29.9003744814,1.10361258893
 01/04  22:00:00,136.444915401,3.38154594825,0.0,75.3642731712,16.0824960704,26.8041601173,31.4836432896,30.3804355903,1.10320769938
 01/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302322836,0.0,1.10302322836
 01/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301852034,0.0,1.10301852034
 01/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302258337,0.0,1.10302258337
 01/05  05:00:00,43.4395344742,0.595397182425,0.116963886383,3.79098920573,2.68041601173,21.4433280938,0.202730921133,0.182730921133,0.02
 01/05  06:00:00,50.3980078173,0.992328637376,0.227299285769,7.5617796828,5.36083202345,21.4433280938,1.18691561739,0.0837659285213,1.10314968887
 01/05  07:00:00,198.510892067,3.38154594825,10.9821996962,142.530546211,5.36083202345,21.4433280938,1.10311147526,0.0,1.10311147526
 01/05  08:00:00,157.990041069,3.38154594825,0.0,105.835769324,16.0824960704,32.6817896323,42.9312273612,41.8275044174,1.10372294381
 01/05  09:00:00,189.316074055,3.38154594825,0.0,67.2752874151,48.2474882111,70.4033123869,38.9136464095,36.7249309532,2.18871545633
 01/05  10:00:00,171.14335301,3.38154594825,0.0,57.4511377986,48.2474882111,62.0547409583,35.8373476335,33.6482650509,2.18908258265
 01/05  11:00:00,163.311522312,3.38154594825,0.0,51.545900507,48.2474882111,60.1281475517,34.0389816623,31.8495779266,2.18940373565
 01/05  12:00:00,160.644584445,3.38154594825,0.0,46.9523692335,48.2474882111,62.0547409583,31.5680769266,29.3779886357,2.19008829086
 01/05  13:00:00,161.308570266,3.38154594825,0.0,48.1607035612,48.2474882111,61.5103924513,28.9837353297,25.7072988145,3.2764365152
 01/05  14:00:00,145.866907839,3.38154594825,0.0,30.5691981216,48.2474882111,63.6602354638,25.4088355926,22.1323638135,3.27647177912
 01/05  15:00:00,136.243017898,3.38154594825,0.0,24.4773960933,48.2474882111,60.1281475517,18.9465952188,16.7572506263,2.18934459243
 01/05  16:00:00,141.506334622,3.38154594825,0.0,29.7407128168,48.2474882111,60.1281475517,19.1613880963,16.9725090488,2.18887904752
 01/05  17:00:00,157.294763113,3.38154594825,0.0,35.2372511976,48.2474882111,63.0180376616,23.2795917161,21.0898958557,2.18969586039
 01/05  18:00:00,161.67457526,3.39705238257,0.0,43.1444705637,37.5258241642,62.7947880557,26.2323845111,24.0438543672,2.18853014386
 01/05  19:00:00,134.534793128,3.38154594825,0.0,53.5184680142,26.8041601173,36.0181789539,28.1026632243,26.998887382,1.10377584229
 01/05  20:00:00,134.076051908,3.38154594825,0.0,55.6285180038,26.8041601173,33.4493877451,25.7862879269,24.682780347,1.10350757983
 01/05  21:00:00,128.43815673,3.38154594825,0.0,66.0731188959,16.0824960704,28.0885557216,26.2068263396,25.1032625616,1.10356377803
 01/05  22:00:00,130.809687516,3.38154594825,0.0,69.7290452864,16.0824960704,26.8041601173,27.8568640156,26.7536846799,1.10317933565
 01/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302372134,0.0,1.10302372134
 01/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302039052,0.0,1.10302039052
 01/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302377328,0.0,1.10302377328
 01/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317055651,0.0,1.10317055651
 01/06  07:00:00,166.727647591,3.38154594825,12.2897759514,109.43972548,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  08:00:00,135.385654297,3.38154594825,0.118695073966,83.112687478,16.0824960704,32.6817896323,5.36856847439,3.18154135812,2.18702711627
 01/06  09:00:00,171.412743265,3.38154594825,1.23921865963,48.1327379651,48.2474882111,70.4033123869,1.2833520412,0.17875386433,1.10459817687
 01/06  10:00:00,155.718249735,3.38154594825,2.65401898621,39.3720155375,48.2474882111,62.0547409583,3.2739365319,0.0,3.2739365319
 01/06  11:00:00,149.447895828,3.38154594825,4.08846382503,33.5938101976,48.2474882111,60.1281475517,2.18931027751,0.0,2.18931027751
 01/06  12:00:00,148.446031511,3.38154594825,5.78374268669,28.9700736131,48.2474882111,62.0547409583,2.19039675158,0.0,2.19039675158
 01/06  13:00:00,152.446309205,3.38154594825,7.48339418837,31.8150483123,48.2474882111,61.5103924513,3.27632333,0.0,3.27632333
 01/06  14:00:00,146.880475659,3.38154594825,8.0510269242,23.5317390175,48.2474882111,63.6602354638,3.27615148308,0.0,3.27615148308
 01/06  15:00:00,142.456813786,3.38154594825,8.42808715663,22.2631048243,48.2474882111,60.1281475517,2.18917994183,0.0,2.18917994183
 01/06  16:00:00,142.671120631,3.38154594825,9.31259773936,21.5929010865,48.2474882111,60.1281475517,2.18880433165,0.0,2.18880433165
 01/06  17:00:00,153.571255719,3.38154594825,9.86986149651,21.6438823073,48.2474882111,63.0180376616,2.18998738064,0.0,2.18998738064
 01/06  18:00:00,154.352400068,3.4216374391,10.1081085429,25.6896017721,37.5258241642,62.7947880557,2.18848465151,0.0,2.18848465151
 01/06  19:00:00,124.462760034,3.38154594825,9.51913100819,33.9273039123,26.8041601173,36.0181789539,1.10375623395,0.0,1.10375623395
 01/06  20:00:00,122.515940864,3.38154594825,9.18162192429,34.8867850354,26.8041601173,33.4493877451,1.10349114727,0.0,1.10349114727
 01/06  21:00:00,114.289191353,3.38154594825,9.32258521976,42.6015682992,16.0824960704,28.0885557216,1.10354748641,0.0,1.10354748641
 01/06  22:00:00,117.149484981,3.38154594825,11.6753631854,44.3934795661,16.0824960704,26.8041601173,1.10318256678,0.0,1.10318256678
 01/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302332369,0.0,1.10302332369
 01/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301681198,0.0,1.10301681198
 01/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302221822,0.0,1.10302221822
 01/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316421459,0.0,1.10316421459
 01/07  07:00:00,161.792951356,3.38154594825,14.3227820192,102.472023177,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/07  08:00:00,118.13541167,3.38154594825,0.0,82.8036830926,5.36083202345,26.5809105114,18.8029030514,17.6996849058,1.10321814557
 01/07  09:00:00,127.799280354,3.38154594825,0.0,66.3055894615,26.8041601173,31.2995447326,18.4515700676,17.3481300477,1.10344001983
 01/07  10:00:00,124.640425227,3.38154594825,0.0,60.8990420266,26.8041601173,33.5472370403,20.5258356092,19.422109667,1.10372594224
 01/07  11:00:00,123.42939381,3.38154594825,0.0,60.651307313,26.8041601173,32.583940337,29.2113852088,27.0239749909,2.18741021786
 01/07  12:00:00,124.624373372,3.38154594825,0.0,59.5985945674,26.8041601173,34.8316326447,33.4196612644,32.3157137332,1.10394753128
 01/07  13:00:00,122.645998401,3.38154594825,0.0,58.9046152007,26.8041601173,33.5472370403,34.6367342261,33.5330349835,1.10369924258
 01/07  14:00:00,121.909843866,3.38154594825,0.0,60.7372518751,26.8041601173,30.9784458315,37.0180767227,35.9144182966,1.10365842608
 01/07  15:00:00,110.699743359,3.38154594825,0.0,77.9368059901,8.04124803518,21.3317032909,41.3465660948,40.2429954627,1.10357063212
 01/07  16:00:00,115.421802334,3.38154594825,0.0,83.9432605697,8.04124803518,20.0473076865,46.2733316945,45.1698973022,1.10343439226
 01/07  17:00:00,127.900973384,3.38154594825,0.0,88.6993327185,8.04124803518,20.3684065876,52.1312760227,51.0277798931,1.10349612958
 01/07  18:00:00,138.557993976,3.38154594825,0.0,99.6745024448,2.68041601173,18.0090894769,56.9933853061,55.8902749298,1.10311037629
 01/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312609589,0.0,1.10312609589
 01/07  21:00:00,38.5441345276,0.595397182425,0.0954078910453,4.27797727792,2.68041601173,16.0824960704,0.180927907896,0.160927907896,0.02
 01/07  22:00:00,43.5871751355,0.992328637376,0.0335699936596,8.98592432822,2.68041601173,16.0824960704,1.71354693933,0.610281401902,1.10326553743
 01/07  23:00:00,42.6734316531,0.793862909901,0.0,8.30421656699,2.68041601173,16.0824960704,2.0411171573,0.93809655776,1.10302059954
 01/07  24:00:00,47.224509267,0.992328637376,0.0,12.6568284534,2.68041601173,16.0824960704,2.45884309253,2.43884309253,0.02
 01/08  01:00:00,63.7933968938,2.47781397988,5.37751469844,22.3627160393,2.68041601173,16.0824960704,3.69510673256,2.5920740826,1.10303264996
 01/08  02:00:00,68.223345255,2.45282969298,4.42029278809,27.7748705978,2.68041601173,16.0824960704,4.64086561938,4.62086561938,0.02
 01/08  03:00:00,72.1751497536,2.6194892294,5.35635535719,30.6239529909,2.68041601173,16.0824960704,4.02042249506,4.00042249506,0.02
 01/08  04:00:00,74.292310497,2.45282969298,4.14131311229,34.1228155156,2.68041601173,16.0824960704,7.37761016055,6.27458289032,1.10302727023
 01/08  05:00:00,78.6361836558,2.6194892294,5.02416737393,37.4171748763,2.68041601173,16.0824960704,5.370331557,5.350331557,0.02
 01/08  06:00:00,79.309402543,2.45282969298,3.89217348166,39.3890471921,2.68041601173,16.0824960704,8.93724383046,7.8340575866,1.10318624385
 01/08  07:00:00,82.9689220151,2.6194892294,4.72448483244,42.0495957771,2.68041601173,16.0824960704,6.41464643502,6.39464643502,0.02
 01/08  08:00:00,63.5217649558,2.45282969298,3.68039295977,38.6171901269,2.68041601173,16.0824960704,9.9280098405,8.82497850508,1.10303133542
 01/08  09:00:00,51.7609488206,2.6194892294,4.60874778296,25.7613596321,2.68041601173,16.0824960704,6.63152835967,6.61152835967,0.02
 01/08  10:00:00,46.1037972922,2.45282969298,3.80030717142,21.0793082516,2.68041601173,16.0824960704,8.9516757343,7.8486496794,1.1030260549
 01/08  11:00:00,46.2664562166,2.6194892294,4.84794670557,20.0276681054,2.68041601173,16.0824960704,5.24312686713,5.22312686713,0.02
 01/08  12:00:00,41.2576574869,1.92415489937,2.4265723162,18.1355780952,2.68041601173,16.0824960704,5.45675307359,5.43675307359,0.02
 01/08  13:00:00,37.4870837071,1.73836457338,2.45996002101,14.5174069365,2.68041601173,16.0824960704,3.95325829457,2.85013767421,1.10312062036
 01/08  14:00:00,36.7786984055,1.74792996816,1.98304030652,14.2763759546,2.68041601173,16.0824960704,3.66746646377,2.56416845684,1.10329800693
 01/08  15:00:00,32.8295124609,1.73836457338,2.48761519413,9.83218051715,2.68041601173,16.0824960704,0.893460632789,0.873460632789,0.02
 01/08  16:00:00,32.8326534158,1.74792996816,1.97135812531,10.3420131462,2.68041601173,16.0824960704,1.85148310657,0.748446990865,1.10303611571
 01/08  17:00:00,40.955304183,1.80885454586,2.54632451072,12.8941062836,2.68041601173,16.0824960704,0.551726369178,0.531726369178,0.02
 01/08  18:00:00,63.8365542941,2.62905462418,4.28013134047,23.3520161532,2.68041601173,16.0824960704,1.79509837159,1.77509837159,0.02
 01/08  19:00:00,65.3869107864,2.4432642982,3.97262293411,25.3956713779,2.68041601173,16.0824960704,2.94861105869,1.84558486476,1.10302619393
 01/08  20:00:00,71.9354133511,2.62905462418,3.88994181134,31.8410647394,2.68041601173,16.0824960704,3.54802623844,3.52802623844,0.02
 01/08  21:00:00,70.8465360173,2.4432642982,3.71769360381,31.1102259391,2.68041601173,16.0824960704,4.19846670856,3.09543410139,1.10303260717
 01/08  22:00:00,75.9544147002,2.62905462418,3.70640871497,36.0435991849,2.68041601173,16.0824960704,4.78760193775,4.76760193775,0.02
 01/08  23:00:00,74.6546368768,2.4432642982,3.56217786637,35.0738425361,2.68041601173,16.0824960704,5.03515562083,3.93211901548,1.10303660535
 01/08  24:00:00,81.5906568002,2.62905462418,3.55372191655,41.8325280832,2.68041601173,16.0824960704,5.81889585143,5.79889585143,0.02
 01/09  01:00:00,84.0490970071,2.4432642982,3.39988210793,39.2697664013,2.68041601173,21.4433280938,5.85222151091,4.7491357896,1.10308572131
 01/09  02:00:00,90.2084897065,2.62905462418,3.40779486892,45.2354560137,2.68041601173,21.4433280938,6.85968040671,6.83968040671,0.02
 01/09  03:00:00,88.0842039778,2.4432642982,3.24300849435,43.4617469856,2.68041601173,21.4433280938,6.63647605488,5.53338856883,1.10308748605
 01/09  04:00:00,94.7774610857,2.62905462418,3.25452642693,49.957695835,2.68041601173,21.4433280938,7.91800939456,7.89800939456,0.02
 01/09  05:00:00,91.6127419859,2.4432642982,3.09275424366,47.1405392444,2.68041601173,21.4433280938,7.40623579907,6.30314656176,1.1030892373
 01/09  06:00:00,100.472293436,2.62905462418,3.16733914315,53.059299457,5.36083202345,21.4433280938,8.64229074039,8.62229074039,0.02
 01/09  07:00:00,293.66558549,3.38154594825,6.29556729883,242.371872032,5.36083202345,21.4433280938,2.74416939185,1.64100987623,1.10315951562
 01/09  08:00:00,237.52318762,3.38154594825,0.0,185.368915875,16.0824960704,32.6817896323,92.8226019106,91.7188437764,1.10375813413
 01/09  09:00:00,228.730222415,3.38154594825,0.0,106.689435775,48.2474882111,70.4033123869,78.8344301356,76.6452775014,2.18915263424
 01/09  10:00:00,196.437291324,3.38154594825,0.0,82.7450761123,48.2474882111,62.0547409583,63.8765196805,61.6872674392,2.18925224133
 01/09  11:00:00,183.918196081,3.38154594825,0.0,72.152574276,48.2474882111,60.1281475517,52.2932910381,50.104023706,2.18926733204
 01/09  12:00:00,176.759613829,3.40238161637,0.0,63.0465629496,48.2474882111,62.0547409583,42.5619869806,39.2867923553,3.27519462526
 01/09  13:00:00,174.856229349,3.38154594825,0.0,61.7083626445,48.2474882111,61.5103924513,36.0151951511,32.7390065994,3.27618855163
 01/09  14:00:00,162.761934377,3.38219735072,0.0,47.4635732575,48.2474882111,63.6602354638,30.3073424044,28.1164004901,2.19094191429
 01/09  15:00:00,150.527116119,3.38863267749,0.0,38.7544075851,48.2474882111,60.1281475517,27.396894116,25.2074867109,2.18940740506
 01/09  16:00:00,147.789935021,3.38154594825,0.0,36.0243132156,48.2474882111,60.1281475517,26.6052522146,24.4162900767,2.18896213785
 01/09  17:00:00,161.303749149,3.38154594825,0.0,41.7135705669,48.2474882111,63.0180376616,30.7373158073,27.4625818846,3.2747339227
 01/09  18:00:00,173.490750924,3.38154594825,0.0,54.9761526616,37.5258241642,62.7947880557,33.1699113388,32.0659218604,1.10398947843
 01/09  19:00:00,150.676109876,3.38154594825,0.0,69.6597847625,26.8041601173,36.0181789539,40.1491744895,37.9614245971,2.18774989244
 01/09  20:00:00,153.587868481,3.38154594825,0.0,75.140334576,26.8041601173,33.4493877451,43.5176738929,42.4141599281,1.10351396483
 01/09  21:00:00,150.099835419,3.38154594825,0.0,87.7347975842,16.0824960704,28.0885557216,46.5052052575,45.4015562082,1.10364904924
 01/09  22:00:00,152.420277026,3.38154594825,0.0,91.3396347958,16.0824960704,26.8041601173,47.9120145734,47.8920145734,0.02
 01/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307089241,0.0,1.10307089241
 01/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302286243,0.0,1.10302286243
 01/10  02:00:00,46.9453394551,0.992328637376,0.062555703607,6.95427091449,2.68041601173,21.4433280938,0.455360471689,0.435360471689,0.02
 01/10  03:00:00,46.5491358588,0.793862909901,0.0125329500153,6.80655579919,2.68041601173,21.4433280938,1.50725817822,0.404230398331,1.10302777989
 01/10  04:00:00,50.2991731721,0.992328637376,0.0,10.370660335,2.68041601173,21.4433280938,1.67333645148,1.65333645148,0.02
 01/10  05:00:00,48.5110570857,0.793862909901,0.0,8.78100997615,2.68041601173,21.4433280938,2.72094923501,1.61792613002,1.10302310499
 01/10  06:00:00,54.8842951151,0.992328637376,0.0,12.2753662664,5.36083202345,21.4433280938,2.74811258173,2.72811258173,0.02
 01/10  07:00:00,226.857299721,3.38154594825,9.38314819163,172.476005369,5.36083202345,21.4433280938,1.24277883384,0.139607208719,1.10317162513
 01/10  08:00:00,181.641207761,3.38154594825,0.0,129.486936016,16.0824960704,32.6817896323,65.6191155346,64.5154099107,1.10370562389
 01/10  09:00:00,205.592028477,3.38154594825,0.0,83.5512418363,48.2474882111,70.4033123869,51.9398990672,49.7509606862,2.18893838106
 01/10  10:00:00,180.98478496,3.38154594825,0.0,67.2925697479,48.2474882111,62.0547409583,33.2145549435,31.0253973299,2.18915761361
 01/10  11:00:00,166.546353285,3.38154594825,0.0,54.78073148,48.2474882111,60.1281475517,21.683628863,19.4941284917,2.18950037131
 01/10  12:00:00,151.904353443,3.38154594825,0.0146949471997,38.1974432845,48.2474882111,62.0547409583,10.8881991927,7.61316135848,3.27503783426
 01/10  13:00:00,151.593870679,3.38154594825,0.65721314278,37.7887908314,48.2474882111,61.5103924513,3.48349673172,0.206939768586,3.27655696314
 01/10  14:00:00,142.731835233,3.38154594825,1.04785797528,26.3862675401,48.2474882111,63.6602354638,3.2761198025,0.0,3.2761198025
 01/10  15:00:00,136.579123474,3.38154594825,1.67020684978,23.1432948192,48.2474882111,60.1281475517,2.18886335069,0.0,2.18886335069
 01/10  16:00:00,139.630363924,3.38154594825,2.2576731104,25.6070690087,48.2474882111,60.1281475517,1.10430917427,0.0,1.10430917427
 01/10  17:00:00,150.146750119,3.38154594825,1.41002225568,29.1465492819,48.2474882111,63.0180376616,3.27478152238,0.0,3.27478152238
 01/10  18:00:00,155.975878556,3.38202955513,0.632204862099,36.8285918246,37.5258241642,62.7947880557,1.10411216374,0.0,1.10411216374
 01/10  19:00:00,130.397547323,3.38154594825,0.0350257943863,49.3461964152,26.8041601173,36.0181789539,5.65086742571,3.46302341695,2.18784400876
 01/10  20:00:00,130.259295868,3.38154594825,0.0,51.811761963,26.8041601173,33.4493877451,5.59062734909,4.48711527128,1.1035120778
 01/10  21:00:00,125.431241833,3.38154594825,0.0,63.0662039984,16.0824960704,28.0885557216,7.79403984354,6.69040302849,1.10363681504
 01/10  22:00:00,128.323744131,3.38154594825,0.0,67.2431019013,16.0824960704,26.8041601173,11.4122438368,11.3922438368,0.02
 01/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320682573,0.0,1.10320682573
 01/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302326581,0.0,1.10302326581
 01/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030263657,0.0,1.1030263657
 01/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302232567,0.0,1.10302232567
 01/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  07:00:00,181.815040756,3.38154594825,11.2793071875,125.537587408,5.36083202345,21.4433280938,1.16046910949,0.0572549594875,1.10321415
 01/11  08:00:00,146.882544788,3.38154594825,0.0,94.7282730425,16.0824960704,32.6817896323,25.4400119214,24.3363319019,1.10368001952
 01/11  09:00:00,179.274182368,3.38154594825,0.0,57.2333957278,48.2474882111,70.4033123869,19.7961466091,17.6071124646,2.18903414446
 01/11  10:00:00,161.739656853,3.38154594825,0.0,48.0474416414,48.2474882111,62.0547409583,16.8563799347,14.6669225676,2.18945736713
 01/11  11:00:00,152.487975134,3.38154594825,0.0378650868118,40.6844882424,48.2474882111,60.1281475517,8.08563694456,5.89647372354,2.18916322102
 01/11  12:00:00,148.411722017,3.38154594825,0.579859164537,34.1396476408,48.2474882111,62.0547409583,3.35878099593,0.083662373245,3.27511862269
 01/11  13:00:00,151.954831067,3.38154594825,1.67243075857,37.134533604,48.2474882111,61.5103924513,3.27703461189,0.0,3.27703461189
 01/11  14:00:00,146.437506805,3.38154594825,2.75937200576,28.3804250823,48.2474882111,63.6602354638,3.27660486394,0.0,3.27660486394
 01/11  15:00:00,142.052425308,3.38154594825,3.56800049202,26.7188030108,48.2474882111,60.1281475517,2.18899501382,0.0,2.18899501382
 01/11  16:00:00,142.078229449,3.38154594825,3.63079938687,26.6818082569,48.2474882111,60.1281475517,2.18888220102,0.0,2.18888220102
 01/11  17:00:00,150.123995372,3.38154594825,2.48626888118,28.0475479087,48.2474882111,63.0180376616,2.18995461871,0.0,2.18995461871
 01/11  18:00:00,156.087929453,3.40323499743,1.3996371035,36.152005038,37.5258241642,62.7947880557,2.18819399741,0.0,2.18819399741
 01/11  19:00:00,126.162745351,3.38154594825,0.590975838393,44.5554443992,26.8041601173,36.0181789539,1.1037398471,0.0,1.1037398471
 01/11  20:00:00,124.394073191,3.38154594825,0.417620071581,45.5289192148,26.8041601173,33.4493877451,1.10353634069,0.0,1.10353634069
 01/11  21:00:00,118.191322876,3.38154594825,0.233487556563,55.5927974851,16.0824960704,28.0885557216,1.58155698917,0.477904854056,1.10365213512
 01/11  22:00:00,119.992833528,3.38154594825,0.195098571358,58.7170927266,16.0824960704,26.8041601173,1.89714239379,0.793963852102,1.10317854169
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302643149,0.0,1.10302643149
 01/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302364972,0.0,1.10302364972
 01/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302675669,0.0,1.10302675669
 01/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317148826,0.0,1.10317148826
 01/12  07:00:00,164.022011911,3.38154594825,12.7910116121,106.232854139,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  08:00:00,131.026659992,3.38154594825,0.0,78.8723882475,16.0824960704,32.6817896323,13.9368889835,12.8332380248,1.10365095864
 01/12  09:00:00,163.663793854,3.38154594825,0.0,41.6230072138,48.2474882111,70.4033123869,11.0158644519,8.82715810367,2.18870634824
 01/12  10:00:00,150.070632662,3.38154594825,0.0,36.3784174498,48.2474882111,62.0547409583,7.86531871671,5.6759717711,2.18934694561
 01/12  11:00:00,139.297943486,3.38154594825,0.240297560864,27.2920241197,48.2474882111,60.1281475517,4.50245631151,1.22834410235,3.27411220916
 01/12  12:00:00,138.87403373,3.38154594825,0.358686908424,24.8231316102,48.2474882111,62.0547409583,2.19020284336,0.0,2.19020284336
 01/12  13:00:00,141.757823808,3.38154594825,0.236506762048,28.3734503409,48.2474882111,61.5103924513,3.27610608525,0.0,3.27610608525
 01/12  14:00:00,135.452251178,3.38154594825,0.102130244122,20.0524112169,48.2474882111,63.6602354638,3.65545184885,0.379450899252,3.2760009496
 01/12  15:00:00,130.380219229,3.38154594825,0.350502550566,18.2640948731,48.2474882111,60.1281475517,2.35237767755,0.163273991478,2.18910368607
 01/12  16:00:00,130.947276253,3.38154594825,0.753357604551,18.4282968431,48.2474882111,60.1281475517,2.18875714507,0.0,2.18875714507
 01/12  17:00:00,142.766768661,3.38154594825,0.875213166166,22.3013769133,48.2474882111,63.0180376616,2.1899778942,0.0,2.1899778942
 01/12  18:00:00,148.560223493,3.4383698329,1.0878593658,28.9009419807,37.5258241642,62.7947880557,2.18849554384,0.0,2.18849554384
 01/12  19:00:00,119.874579827,3.38154594825,0.0780252517695,38.7802294617,26.8041601173,36.0181789539,2.32312435001,1.2193583899,1.10376596011
 01/12  20:00:00,119.85918033,3.38154594825,0.0,41.4116464248,26.8041601173,33.4493877451,4.3984044428,3.2949009706,1.1035034722
 01/12  21:00:00,112.503041862,3.38154594825,0.0,50.138004028,16.0824960704,28.0885557216,5.93887205693,4.83530609968,1.10356595726
 01/12  22:00:00,115.772457497,3.38154594825,0.0,54.6918152672,16.0824960704,26.8041601173,6.75907970433,5.65589628453,1.1031834198
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302670941,0.0,1.10302670941
 01/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302472241,0.0,1.10302472241
 01/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302718506,0.0,1.10302718506
 01/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031828506,0.0,1.1031828506
 01/13  07:00:00,159.127219913,3.38154594825,12.5982700705,101.530803683,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  08:00:00,130.413978668,3.38154594825,0.0,78.2597069233,16.0824960704,32.6817896323,17.7800444214,15.5928631373,2.18718128412
 01/13  09:00:00,168.873519016,3.38154594825,0.0,46.832732376,48.2474882111,70.4033123869,13.8616826161,11.672938922,2.1887436941
 01/13  10:00:00,153.045728322,3.38154594825,0.0,39.3535131104,48.2474882111,62.0547409583,10.5244491998,8.33529326805,2.18915593176
 01/13  11:00:00,146.63998324,3.38154594825,0.0,34.8743614353,48.2474882111,60.1281475517,8.58126601234,6.39174212506,2.18952388728
 01/13  12:00:00,144.568071459,3.38154594825,0.0616470148828,30.8142092323,48.2474882111,62.0547409583,4.96116579912,2.77090689545,2.19025890367
 01/13  13:00:00,147.95883936,3.38154594825,0.0758636279872,34.7351090273,48.2474882111,61.5103924513,4.91105737047,1.63426960859,3.27678776189
 01/13  14:00:00,142.655265114,3.38154594825,0.149106086143,27.2084493108,48.2474882111,63.6602354638,4.09182136926,0.815125196292,3.27669617297
 01/13  15:00:00,138.354812602,3.38154594825,0.286290659912,26.3029001368,48.2474882111,60.1281475517,2.18939550642,0.0,2.18939550642
 01/13  16:00:00,139.090313427,3.38154594825,0.391510002048,26.9331816198,48.2474882111,60.1281475517,2.18870888451,0.0,2.18870888451
 01/13  17:00:00,148.206084178,3.38154594825,0.492860544909,28.1230450518,48.2474882111,63.0180376616,3.2743882451,0.0,3.2743882451
 01/13  18:00:00,152.083445596,3.43055195946,0.369175565605,33.1506657567,37.5258241642,62.7947880557,1.53947534131,0.435400123824,1.10407521748
 01/13  19:00:00,123.813309593,3.38154594825,0.0,42.7969844794,26.8041601173,36.0181789539,5.70424468148,4.60038457015,1.10386011133
 01/13  20:00:00,123.43396035,3.38154594825,0.0,44.9864264448,26.8041601173,33.4493877451,9.44215969381,8.33846850198,1.10369119182
 01/13  21:00:00,116.248261686,3.38154594825,0.0,53.8832238512,16.0824960704,28.0885557216,13.1958961006,11.0087247636,2.18717133696
 01/13  22:00:00,120.35574204,3.38154594825,0.0,59.2750998104,16.0824960704,26.8041601173,15.2618095473,15.2418095473,0.02
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302696145,0.0,1.10302696145
 01/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302748641,0.0,1.10302748641
 01/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302519197,0.0,1.10302519197
 01/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  05:00:00,38.3423638671,0.595397182425,0.144608618525,4.02700588991,2.68041601173,16.0824960704,1.23006917819,0.127040920038,1.10302825815
 01/14  06:00:00,41.0817878223,0.793862909901,0.104847632756,6.60772510349,2.68041601173,16.0824960704,0.272058611043,0.252058611043,0.02
 01/14  07:00:00,198.083112197,3.38154594825,11.3167148096,141.768251228,5.36083202345,21.4433280938,1.11523785246,0.0121059830459,1.10313186942
 01/14  08:00:00,149.366946483,3.38154594825,0.0,114.035217906,5.36083202345,26.5809105114,71.4638863987,70.3605842108,1.1033021879
 01/14  09:00:00,148.524258162,3.38154594825,0.0,87.0305672695,26.8041601173,31.2995447326,65.9261422197,65.9061422197,0.02
 01/14  10:00:00,130.715872035,3.38154594825,0.0,66.9744888352,26.8041601173,33.5472370403,64.1337198143,61.9462389003,2.18748091403
 01/14  11:00:00,122.419925152,3.38154594825,0.0,59.6418386555,26.8041601173,32.583940337,61.700032731,60.5963619232,1.1036708078
 01/14  12:00:00,130.934693828,3.38154594825,0.0,65.9089150234,26.8041601173,34.8316326447,61.9383507185,60.8344540428,1.1038966758
 01/14  13:00:00,133.417875266,3.38154594825,0.0,69.6764920664,26.8041601173,33.5472370403,64.8619026158,62.6744378054,2.18746481037
 01/14  14:00:00,134.307381823,3.38154594825,0.0,73.1347898316,26.8041601173,30.9784458315,64.8022633309,63.6986082523,1.10365507862
 01/14  15:00:00,123.905851062,3.38154594825,0.0,91.1429136938,8.04124803518,21.3317032909,67.8488442002,66.7453478834,1.10349631678
 01/14  16:00:00,129.833835183,3.38154594825,0.0,98.3552934194,8.04124803518,20.0473076865,74.5348280167,73.4313929643,1.10343505243
 01/14  17:00:00,140.142772913,3.38154594825,0.0,103.408465581,8.04124803518,20.3684065876,80.5143230079,79.410887269,1.10343573888
 01/14  18:00:00,150.031733975,3.38154594825,0.0,111.148242443,2.68041601173,18.0090894769,82.8812636013,82.8612636013,0.02
 01/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031692325,0.0,1.1031692325
 01/14  20:00:00,42.0327978538,0.893095773638,0.0362858848157,7.52806401912,2.68041601173,16.0824960704,1.09395273754,1.07395273754,0.02
 01/14  21:00:00,43.4008909851,0.793862909901,0.0,9.03167589904,2.68041601173,16.0824960704,2.66915967069,1.5659662058,1.1031934649
 01/14  22:00:00,63.8126095091,2.46035288789,4.76333896934,23.0135654757,2.68041601173,16.0824960704,5.09600409438,3.99272442944,1.10327966494
 01/14  23:00:00,65.3147069428,2.4432642982,5.05615734464,24.2399331238,2.68041601173,16.0824960704,3.78206911163,3.76206911163,0.02
 01/14  24:00:00,73.8598277574,2.62905462418,4.89771934064,32.7577016164,2.68041601173,16.0824960704,7.18477255865,6.08169998245,1.1030725762
 01/15  01:00:00,72.28341708,2.4432642982,4.73160775029,31.5331928553,2.68041601173,16.0824960704,5.21528555318,5.19528555318,0.02
 01/15  02:00:00,81.3978766352,2.62905462418,4.59075471615,40.6027151187,2.68041601173,16.0824960704,7.83152612786,7.81152612786,0.02
 01/15  03:00:00,77.7768682761,2.4432642982,4.43524339152,37.3230084102,2.68041601173,16.0824960704,7.62311250131,6.52007736452,1.10303513678
 01/15  04:00:00,87.0850472059,2.62905462418,4.30963596448,46.571004441,2.68041601173,16.0824960704,9.21312730131,9.19312730131,0.02
 01/15  05:00:00,82.6661098508,2.4432642982,4.16266740721,42.4848259692,2.68041601173,16.0824960704,8.60522143432,7.5021838307,1.10303760362
 01/15  06:00:00,93.6898658256,2.62905462418,4.04311567866,53.4423433466,2.68041601173,16.0824960704,10.3615706142,10.3415706142,0.02
 01/15  07:00:00,87.9126960689,2.4432642982,3.9049620986,47.9891174959,2.68041601173,16.0824960704,9.329931735,8.226897154,1.103034581
 01/15  08:00:00,80.7316917255,2.62905462418,3.81333001192,55.5179549132,2.68041601173,16.0824960704,10.9324913388,10.9124913388,0.02
 01/15  09:00:00,63.5444221275,2.4432642982,3.7480660479,38.5817396052,2.68041601173,16.0824960704,9.44733701579,8.34430208936,1.10303492643
 01/15  10:00:00,61.7026851118,2.62905462418,3.8131691085,36.4891092029,2.68041601173,16.0824960704,10.4687252235,10.4487252235,0.02
 01/15  11:00:00,57.6024396433,2.4432642982,3.78526926356,32.6025539053,2.68041601173,16.0824960704,7.78410227943,7.76410227943,0.02
 01/15  12:00:00,63.4385792212,2.62905462418,3.76775172926,38.2704206915,2.68041601173,16.0824960704,10.8550135501,9.75189077906,1.10312277103
 01/15  13:00:00,55.2094051185,2.4432642982,3.74488953322,30.2498991108,2.68041601173,16.0824960704,7.04865741368,7.02865741368,0.02
 01/15  14:00:00,59.1784487991,2.62905462418,3.85283225381,33.9252097449,2.68041601173,16.0824960704,9.32548431306,8.2222501563,1.10323415675
 01/15  15:00:00,49.8327926913,2.4432642982,3.86120555552,24.7569706614,2.68041601173,16.0824960704,6.73831421436,5.63523124696,1.10308296741
 01/15  16:00:00,57.9537213245,2.62905462418,3.81769470558,32.7356198185,2.68041601173,16.0824960704,7.37901097743,7.35901097743,0.02
 01/15  17:00:00,65.1066709472,2.4432642982,3.59431559738,35.3630722088,2.68041601173,16.0824960704,6.98700931924,5.88397393332,1.10303538592
 01/15  18:00:00,94.8232701105,2.62905462418,3.42723090941,55.1916324007,2.68041601173,16.0824960704,8.72709900269,8.70709900269,0.02
 01/15  19:00:00,92.0658814816,2.4432642982,3.21046904264,52.8367959646,2.68041601173,16.0824960704,7.30505481995,7.28505481995,0.02
 01/15  20:00:00,106.834823656,2.62905462418,3.09670755986,67.5337092962,2.68041601173,16.0824960704,11.7034386938,10.6004008413,1.10303785253
 01/15  21:00:00,99.9253290281,2.4432642982,2.94718518531,60.9595273684,2.68041601173,16.0824960704,8.87187776445,8.85187776445,0.02
 01/15  22:00:00,113.820068255,2.62905462418,2.87670346956,74.7389579852,2.68041601173,16.0824960704,13.5126981494,12.4095797324,1.103118417
 01/15  23:00:00,104.225439971,2.4432642982,2.7582336613,65.4485898348,2.68041601173,16.0824960704,10.0228669112,10.0028669112,0.02
 01/15  24:00:00,117.724539922,2.62905462418,2.70770119032,78.812431931,2.68041601173,16.0824960704,14.603786672,13.5007518352,1.10303483677
 01/16  01:00:00,107.608223587,2.4432642982,2.60159792657,68.9880091856,2.68041601173,16.0824960704,10.7333785364,10.7133785364,0.02
 01/16  02:00:00,121.012844452,2.62905462418,2.55839675873,82.2500408924,2.68041601173,16.0824960704,15.3183735731,14.2153356917,1.10303788147
 01/16  03:00:00,109.515273809,2.4432642982,2.46332152186,71.0333358131,2.68041601173,16.0824960704,11.1536288577,11.1336288577,0.02
 01/16  04:00:00,122.791551695,2.62905462418,2.43309554333,84.1540493512,2.68041601173,16.0824960704,14.5281655352,14.5081655352,0.02
 01/16  05:00:00,111.086992713,2.4432642982,2.34241101724,72.7259652212,2.68041601173,16.0824960704,12.4340016599,11.330962852,1.10303880786
 01/16  06:00:00,124.399029477,2.62905462418,2.31820610959,85.8764165667,2.68041601173,16.0824960704,14.7114517568,14.6914517568,0.02
 01/16  07:00:00,111.875732653,2.4432642982,2.23892940819,73.61818677,2.68041601173,16.0824960704,12.4504318696,11.3473743425,1.10305752707
 01/16  08:00:00,108.174676603,2.62905462418,2.23400248112,84.5402673212,2.68041601173,16.0824960704,14.5326929158,14.5126929158,0.02
 01/16  09:00:00,91.8468908612,2.4432642982,2.19836956099,68.4339048259,2.68041601173,16.0824960704,11.9521121645,10.8490728103,1.10303935423
 01/16  10:00:00,96.6478041954,2.62905462418,2.28089585727,72.9665015378,2.68041601173,16.0824960704,12.9763069263,12.9563069263,0.02
 01/16  11:00:00,79.7278310774,2.4432642982,2.31126435773,56.2019502453,2.68041601173,16.0824960704,10.0435029433,8.94052589457,1.10297704878
 01/16  12:00:00,81.7517792578,2.62905462418,2.43374967535,57.917622782,2.68041601173,16.0824960704,9.80730786279,9.78730786279,0.02
 01/16  13:00:00,67.8761854567,2.4432642982,2.46480748316,44.1967614991,2.68041601173,16.0824960704,7.30870362027,6.20562869331,1.10307492696
 01/16  14:00:00,71.7543317244,2.62905462418,2.57384382666,47.7800810973,2.68041601173,16.0824960704,6.30186130781,6.28186130781,0.02
