Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  15:00:00,63.6640340381,2.4432642982,2.54128888762,39.908128676,2.68041601173,16.0824960704,4.93205487927,3.82890843398,1.10314644529
 01/16  16:00:00,69.1960632031,2.62905462418,2.59717995972,45.198476443,2.68041601173,16.0824960704,4.17528671975,4.15528671975,0.02
 01/16  17:00:00,68.0738057222,2.4432642982,2.54393850345,39.3805840777,2.68041601173,16.0824960704,3.63138981967,2.52835713984,1.10303267983
 01/16  18:00:00,83.2612099442,2.62905462418,2.59356795145,44.4632351924,2.68041601173,16.0824960704,2.86338898423,2.84338898423,0.02
 01/16  19:00:00,77.5011861622,2.4432642982,2.5344337185,38.9481359693,2.68041601173,16.0824960704,2.91583483666,1.81280104602,1.10303379064
 01/16  20:00:00,82.8563340418,2.62905462418,2.57950290981,44.0724243316,2.68041601173,16.0824960704,2.4423049714,2.4223049714,0.02
 01/16  21:00:00,76.7609278823,2.4432642982,2.53039105434,38.2119203536,2.68041601173,16.0824960704,1.56775356605,1.54775356605,0.02
 01/16  22:00:00,81.7541861757,2.62905462418,2.57867252102,42.9711068543,2.68041601173,16.0824960704,3.24367209237,2.14051523727,1.1031568551
 01/16  23:00:00,76.6044139251,2.4432642982,2.51865694416,38.0671405065,2.68041601173,16.0824960704,1.5853831526,1.5653831526,0.02
 01/16  24:00:00,87.3612387793,2.62905462418,2.55050430588,48.606327673,2.68041601173,16.0824960704,3.43388760738,2.33085449865,1.10303310873
 01/17  01:00:00,85.5425631232,2.4432642982,2.4918309208,41.6712837046,2.68041601173,21.4433280938,1.75198128086,1.73198128086,0.02
 01/17  02:00:00,85.4119388698,2.62905462418,2.54932262017,41.2973774258,2.68041601173,21.4433280938,3.55622919586,2.45319844314,1.10303075272
 01/17  03:00:00,80.0418986335,2.4432642982,2.50659015693,36.1558599787,2.68041601173,21.4433280938,1.72371491391,1.70371491391,0.02
 01/17  04:00:00,84.7201863448,2.62905462418,2.55800428389,40.5969432371,2.68041601173,21.4433280938,3.55747032455,2.45444218609,1.10302813846
 01/17  05:00:00,79.9949132367,2.4432642982,2.51215769899,36.1033070399,2.68041601173,21.4433280938,1.79480166587,1.77480166587,0.02
 01/17  06:00:00,91.400386456,2.62905462418,2.60417433564,44.5505572848,5.36083202345,21.4433280938,3.48809250011,2.38491636546,1.10317613465
 01/17  07:00:00,299.7903704,3.38154594825,6.51382756192,248.278396679,5.36083202345,21.4433280938,0.10876958883,0.0887695888305,0.02
 01/17  08:00:00,247.470339696,3.38154594825,0.0,195.316067951,16.0824960704,32.6817896323,42.5305599707,40.3434954164,2.18706455431
 01/17  09:00:00,253.870107533,3.38154594825,0.0,131.829320892,48.2474882111,70.4033123869,38.012300216,36.907939463,1.104360753
 01/17  10:00:00,229.747437543,3.38154594825,0.0,116.055222331,48.2474882111,62.0547409583,42.8474355046,39.5735556808,3.2738798238
 01/17  11:00:00,217.74168861,3.38154594825,0.0,105.976066805,48.2474882111,60.1281475517,47.2918367745,45.1022897733,2.1895470012
 01/17  12:00:00,221.30116609,3.38154594825,0.0,107.608950878,48.2474882111,62.0547409583,51.7872077463,49.5969043791,2.19030336717
 01/17  13:00:00,224.479901111,3.38154594825,0.0,111.332034406,48.2474882111,61.5103924513,55.6167345865,52.3398408991,3.27689368732
 01/17  14:00:00,204.843192941,3.38154594825,0.0,89.5454832237,48.2474882111,63.6602354638,57.8944255098,54.617585539,3.27683997074
 01/17  15:00:00,195.632345401,3.38154594825,0.0,83.8667235963,48.2474882111,60.1281475517,61.1806802765,58.9911801026,2.18950017394
 01/17  16:00:00,189.460556659,3.38154594825,0.0,77.6949348537,48.2474882111,60.1281475517,66.3349298602,64.146104681,2.18882517922
 01/17  17:00:00,198.229413075,3.38154594825,0.0,78.6392344935,48.2474882111,63.0180376616,74.3756034255,71.1009992491,3.27460417637
 01/17  18:00:00,208.81501448,3.38154594825,0.0,90.3004162179,37.5258241642,62.7947880557,80.6586239973,79.5544758606,1.10414813675
 01/17  19:00:00,187.112947527,3.38154594825,0.0,106.096622414,26.8041601173,36.0181789539,91.120310341,88.9326051237,2.18770521731
 01/17  20:00:00,191.376448676,3.38154594825,0.0,112.928914771,26.8041601173,33.4493877451,98.903054755,97.7995522069,1.10350254809
 01/17  21:00:00,188.587515169,3.38154594825,0.0,126.222477334,16.0824960704,28.0885557216,106.515312646,105.411668209,1.10364443646
 01/17  22:00:00,191.221237446,3.38154594825,0.0,130.140595216,16.0824960704,26.8041601173,110.064345071,110.044345071,0.02
 01/17  23:00:00,47.9852799522,0.595397182425,0.0,5.7732825584,5.36083202345,21.4433280938,1.66523349724,0.562154439523,1.10307905771
 01/17  24:00:00,70.1889238173,2.26703936699,4.06648551412,24.9192147366,2.68041601173,21.4433280938,3.50287613786,3.48287613786,0.02
 01/18  01:00:00,78.6577136619,2.45282969298,3.88110469818,33.3875950711,2.68041601173,21.4433280938,7.33454766224,6.23146039308,1.10308726917
 01/18  02:00:00,86.5315270576,2.6194892294,4.67857299863,40.29728063,2.68041601173,21.4433280938,6.83480984079,6.81480984079,0.02
 01/18  03:00:00,86.4865370745,2.45282969298,3.62613141814,41.4713917637,2.68041601173,21.4433280938,10.2246848948,9.1215910638,1.103093831
 01/18  04:00:00,91.7512047837,2.6194892294,4.40019313688,45.7953382177,2.68041601173,21.4433280938,8.68242827704,8.66242827704,0.02
 01/18  05:00:00,91.3536586587,2.45282969298,3.42377756362,46.5408672025,2.68041601173,21.4433280938,12.0461993194,10.9431103045,1.10308901492
 01/18  06:00:00,99.7884493829,2.6194892294,4.20902060773,51.3433393344,5.36083202345,21.4433280938,9.70340641234,9.68340641234,0.02
 01/18  07:00:00,281.395544047,3.38154594825,7.03017000744,229.36722788,5.36083202345,21.4433280938,4.53898058536,3.43580607226,1.10317451309
 01/18  08:00:00,239.025615786,3.38154594825,0.0,186.871344041,16.0824960704,32.6817896323,119.464014521,118.360284754,1.10372976758
 01/18  09:00:00,245.316204511,3.38154594825,0.0,123.275417871,48.2474882111,70.4033123869,120.33870044,118.149666171,2.18903426938
 01/18  10:00:00,222.109660559,3.38154594825,0.0,108.417445347,48.2474882111,62.0547409583,120.103865308,117.914574652,2.18929065612
 01/18  11:00:00,214.036351216,3.38154594825,0.0,102.270729411,48.2474882111,60.1281475517,119.321066777,117.131703158,2.18936361982
 01/18  12:00:00,214.603921462,3.38154594825,0.0,100.91170625,48.2474882111,62.0547409583,120.191078094,116.915726096,3.27535199764
 01/18  13:00:00,219.558821702,3.38154594825,0.0,106.410954997,48.2474882111,61.5103924513,120.166902,116.889916629,3.27698537182
 01/18  14:00:00,205.720329406,3.38154594825,0.0,90.4226196885,48.2474882111,63.6602354638,118.879411016,115.602789987,3.27662102906
 01/18  15:00:00,180.706231303,3.38154594825,0.0,68.9406094981,48.2474882111,60.1281475517,117.684210857,115.4951878,2.18902305618
 01/18  16:00:00,175.146940388,3.38154594825,0.0,63.3813185827,48.2474882111,60.1281475517,117.478228587,115.289291487,2.18893710031
 01/18  17:00:00,190.285512537,3.38154594825,0.0,70.6953339551,48.2474882111,63.0180376616,118.308083885,116.118034341,2.19004954352
 01/18  18:00:00,210.045238654,3.38154594825,0.0,91.5306403917,37.5258241642,62.7947880557,120.980735095,118.792438951,2.18829614443
 01/18  19:00:00,191.853832652,3.38154594825,0.0,110.837507539,26.8041601173,36.0181789539,120.216417704,119.112623687,1.1037940171
 01/18  20:00:00,199.398373865,3.38154594825,0.0,120.950839961,26.8041601173,33.4493877451,120.21610761,119.112623687,1.10348392312
 01/18  21:00:00,201.457191718,3.38154594825,0.0,139.092153884,16.0824960704,28.0885557216,120.216210244,119.112623687,1.10358655717
 01/18  22:00:00,205.905851396,3.38154594825,0.0,144.825209166,16.0824960704,26.8041601173,120.215798298,119.112623687,1.10317461105
 01/18  23:00:00,52.7716756862,0.894367203834,1.14807910272,9.11262916824,5.36083202345,21.4433280938,2.42507704216,2.40507704216,0.02
 01/18  24:00:00,85.0627185679,2.81795495688,5.42439994099,37.8841794704,2.68041601173,21.4433280938,9.41424696593,8.31116460177,1.10308236416
 01/19  01:00:00,83.7594634724,2.2543639655,4.10331137687,38.4656039304,2.68041601173,21.4433280938,8.42283418256,8.40283418256,0.02
 01/19  02:00:00,99.1801414988,2.81795495688,4.94503394943,52.4809683929,2.68041601173,21.4433280938,13.8943860348,12.791296079,1.10308995573
 01/19  03:00:00,92.1280946871,2.2543639655,3.80436420784,47.1331823141,2.68041601173,21.4433280938,10.9765088874,10.9565088874,0.02
 01/19  04:00:00,107.746320332,2.81795495688,4.59937902964,61.3928021453,2.68041601173,21.4433280938,16.5169569608,15.4138711928,1.10308576797
 01/19  05:00:00,99.6965497126,2.2543639655,3.5302326467,54.9757689008,2.68041601173,21.4433280938,12.6044610909,12.5844610909,0.02
 01/19  06:00:00,118.643030571,2.81795495688,4.32860122997,69.8798741723,5.36083202345,21.4433280938,17.8588998781,16.755655899,1.10324397908
 01/19  07:00:00,284.048262524,3.38154594825,7.05889687451,231.99121949,5.36083202345,21.4433280938,8.29369488507,8.27369488507,0.02
 01/19  08:00:00,269.167787695,3.38154594825,0.0,217.01351595,16.0824960704,32.6817896323,120.216360857,119.112623687,1.10373716997
 01/19  09:00:00,275.95719367,3.38154594825,0.0,153.91640703,48.2474882111,70.4033123869,121.301195463,119.112623687,2.18857177585
 01/19  10:00:00,228.591252875,3.38154594825,0.0,114.899037664,48.2474882111,62.0547409583,122.386562069,119.112623687,3.27393838185
 01/19  11:00:00,202.538640257,3.38154594825,0.0,90.7730184514,48.2474882111,60.1281475517,120.557923043,118.368538146,2.1893848969
 01/19  12:00:00,189.544126502,3.38154594825,0.0,75.8519112903,48.2474882111,62.0547409583,116.434181664,114.244026847,2.19015481736
 01/19  13:00:00,186.602074386,3.38154594825,0.0,73.4542076813,48.2474882111,61.5103924513,113.125847821,109.849158671,3.27668915049
 01/19  14:00:00,173.922655648,3.38154594825,0.0,58.6249459308,48.2474882111,63.6602354638,108.28037997,105.003728277,3.27665169291
 01/19  15:00:00,162.945115397,3.38154594825,0.0,51.1794935923,48.2474882111,60.1281475517,104.514186258,102.324802303,2.18938395501
 01/19  16:00:00,165.397732239,3.38154594825,0.0,53.6321104342,48.2474882111,60.1281475517,102.143025943,99.9543106511,2.18871529149
 01/19  17:00:00,178.952942828,3.38154594825,0.0,61.8300975792,48.2474882111,63.0180376616,101.711959375,98.4375087589,3.27445061612
 01/19  18:00:00,194.522743704,3.38154594825,0.0,76.0081454413,37.5258241642,62.7947880557,103.492215771,102.38811445,1.10410132166
 01/19  19:00:00,172.595510518,3.38154594825,0.0,91.5791854046,26.8041601173,36.0181789539,109.35847141,108.254581372,1.10389003778
 01/19  20:00:00,174.38459704,3.38154594825,0.0,95.937063135,26.8041601173,33.4493877451,112.831261259,110.644072045,2.18718921477
 01/19  21:00:00,172.438106066,3.38154594825,0.0,110.073068231,16.0824960704,28.0885557216,113.539037797,112.435428119,1.10360967726
 01/19  22:00:00,177.003715828,3.38154594825,0.0,115.923073598,16.0824960704,26.8041601173,114.508247615,114.488247615,0.02
 01/19  23:00:00,46.0961395546,0.496164318688,0.0,3.98337502449,5.36083202345,21.4433280938,2.55298003705,1.44990145167,1.10307858539
 01/19  24:00:00,50.657983059,0.907203109518,0.34229043814,10.4723053117,2.68041601173,21.4433280938,3.80537801943,3.78537801943,0.02
 01/20  01:00:00,68.7055710455,2.46550509447,4.58607723386,22.7178045175,2.68041601173,21.4433280938,6.84733750054,5.74425194256,1.10308555798
 01/20  02:00:00,71.5950580258,2.43058889671,4.98848505571,25.2397998737,2.68041601173,21.4433280938,5.92938205207,5.90938205207,0.02
 01/20  03:00:00,75.7837611488,2.64173002567,4.8194021443,29.3864447792,2.68041601173,21.4433280938,8.51325284293,7.41015933202,1.10309351091
 01/20  04:00:00,75.8075188625,2.43058889671,4.72820954707,29.7125362191,2.68041601173,21.4433280938,6.82943254997,6.80943254997,0.02
 01/20  05:00:00,80.555741511,2.64173002567,4.57457418799,34.4032530977,2.68041601173,21.4433280938,9.3595442589,8.25651330493,1.10303095397
 01/20  06:00:00,82.0426404082,2.43058889671,4.52640876732,33.4690425328,5.36083202345,21.4433280938,7.2804059652,7.2604059652,0.02
 01/20  07:00:00,257.78602886,3.38154594825,8.06722158984,204.720661111,5.36083202345,21.4433280938,2.74588114048,1.64272166944,1.10315947105
 01/20  08:00:00,207.488564586,3.38154594825,0.0,155.334292841,16.0824960704,32.6817896323,100.685507756,99.5818090929,1.1036986636
 01/20  09:00:00,230.624441009,3.38154594825,0.0,108.583654369,48.2474882111,70.4033123869,95.8979115977,93.7089442801,2.18896731757
 01/20  10:00:00,209.04201846,3.38154594825,0.0,95.3498032482,48.2474882111,62.0547409583,91.349645516,89.1604127823,2.18923273366
 01/20  11:00:00,198.05279286,3.38154594825,0.0,86.2871710551,48.2474882111,60.1281475517,87.5782982976,85.3886750733,2.18962322434
 01/20  12:00:00,192.278788038,3.38154594825,0.0,78.5865728261,48.2474882111,62.0547409583,83.2606206516,79.9853261396,3.27529451202
 01/20  13:00:00,194.616104178,3.38154594825,0.0,81.4682374737,48.2474882111,61.5103924513,78.2943055594,75.0173592049,3.2769463545
 01/20  14:00:00,183.786496255,3.38154594825,0.0,68.4887865374,48.2474882111,63.6602354638,73.2849131799,70.0083156831,3.27659749687
 01/20  15:00:00,176.98387578,3.38154594825,0.0,65.2182539749,48.2474882111,60.1281475517,67.6521698737,65.4629654633,2.18920441045
 01/20  16:00:00,175.499706123,3.38154594825,0.0,63.7340843174,48.2474882111,60.1281475517,65.8506689913,63.6617368366,2.18893215468
 01/20  17:00:00,180.671685226,3.38154594825,0.0,63.5488399773,48.2474882111,63.0180376616,66.8666311334,64.6765773222,2.19005381122
 01/20  18:00:00,189.400796828,3.38154594825,0.0,70.8861985657,37.5258241642,62.7947880557,68.3017665396,66.1134634674,2.18830307218
 01/20  19:00:00,163.407861722,3.38154594825,0.0,82.3915366089,26.8041601173,36.0181789539,68.4722829688,67.368484466,1.10379850279
 01/20  20:00:00,163.88459621,3.38154594825,0.0,85.4370623051,26.8041601173,33.4493877451,70.8499988526,69.7465100781,1.10348877449
 01/20  21:00:00,159.939569974,3.38154594825,0.0,97.5745321392,16.0824960704,28.0885557216,73.092913369,71.9893202873,1.10359308176
 01/20  22:00:00,162.454713714,3.38154594825,0.0,101.374071484,16.0824960704,26.8041601173,78.219837024,77.1166585115,1.10317851252
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  24:00:00,45.8196102684,0.694630046163,0.0,6.18879602263,2.68041601173,21.4433280938,2.83898479778,1.73592117004,1.10306362774
 01/21  01:00:00,49.6941396874,1.22528520287,0.729236700107,14.1642656082,2.68041601173,16.0824960704,3.07424992007,3.05424992007,0.02
 01/21  02:00:00,67.850971694,2.6194892294,5.67028825723,25.9858420312,2.68041601173,16.0824960704,5.55400223359,4.45091534192,1.10308689167
 01/21  03:00:00,71.8476361679,2.45282969298,4.32708901506,31.4923652837,2.68041601173,16.0824960704,6.44006986538,6.42006986538,0.02
 01/21  04:00:00,77.2569485524,2.6194892294,5.21006412591,35.8520430209,2.68041601173,16.0824960704,7.82231274792,6.7192228012,1.10308994671
 01/21  05:00:00,80.3834184212,2.45282969298,4.0269566594,40.3282798926,2.68041601173,16.0824960704,9.02265316483,9.00265316483,0.02
 01/21  06:00:00,85.7212068764,2.6194892294,4.85300670285,44.673358768,2.68041601173,16.0824960704,9.94476115432,8.84152223592,1.1032389184
 01/21  07:00:00,267.153674813,3.38154594825,7.74084993428,214.414678719,5.36083202345,21.4433280938,2.72243968181,2.70243968181,0.02
 01/21  08:00:00,202.378891793,3.38154594825,0.0,167.047163216,5.36083202345,26.5809105114,119.866245735,118.762917593,1.10332814236
 01/21  09:00:00,174.224106319,3.38154594825,0.0,112.730415427,26.8041601173,31.2995447326,107.694514606,106.590983475,1.10353113031
 01/21  10:00:00,151.325915385,3.38154594825,0.0,87.5845321846,26.8041601173,33.5472370403,89.1617423067,88.0578510799,1.10389122683
 01/21  11:00:00,144.370088386,3.38154594825,0.0,81.5920018889,26.8041601173,32.583940337,82.6864747666,80.4990610019,2.18741376465
 01/21  12:00:00,139.294679093,3.38154594825,0.0,74.2689002885,26.8041601173,34.8316326447,78.0762745822,76.972301966,1.10397261618
 01/21  13:00:00,133.853576438,3.41252531074,0.0,70.0812138753,26.8041601173,33.5472370403,72.8798449118,71.776113921,1.10373099083
 01/21  14:00:00,127.059686426,3.4197326045,0.0,65.8489077787,26.8041601173,30.9784458315,68.3426745227,67.2389736556,1.10370086709
 01/21  15:00:00,102.526329272,3.38157916468,0.0,69.7633586872,8.04124803518,21.3317032909,66.6750132541,65.5713808848,1.10363236934
 01/21  16:00:00,99.0463898135,3.38154594825,0.0,67.5678480494,8.04124803518,20.0473076865,65.4285648584,64.3251309744,1.10343388398
 01/21  17:00:00,111.379413932,3.38154594825,0.0,77.1124399337,8.04124803518,20.3684065876,66.8954490829,65.7919855462,1.10346353672
 01/21  18:00:00,135.419656414,3.38154594825,0.0,96.5361648829,2.68041601173,18.0090894769,70.493285451,69.3901669962,1.10311845485
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  20:00:00,36.9337694055,0.496164318688,0.139509510336,2.72274340031,2.68041601173,16.0824960704,1.29902705975,0.195852231576,1.10317482818
 01/21  21:00:00,41.2834262222,0.793862909901,0.0548075502556,6.85940358584,2.68041601173,16.0824960704,1.60024939162,0.497064447306,1.10318494432
 01/21  22:00:00,51.7892469601,1.69747450013,2.19278430599,14.3236359778,2.68041601173,16.0824960704,1.92912733016,1.90912733016,0.02
 01/21  23:00:00,62.1608297906,2.43058889671,4.95961546353,21.1952732541,2.68041601173,16.0824960704,4.52484047799,3.42175896371,1.10308151428
 01/21  24:00:00,69.6425161691,2.64173002567,4.75560746894,28.6698264983,2.68041601173,16.0824960704,5.23241777639,5.21241777639,0.02
 01/22  01:00:00,71.138827713,2.43058889671,4.60079694419,30.5320896959,2.68041601173,16.0824960704,6.82904084358,5.7260162341,1.10302460948
 01/22  02:00:00,76.8936020252,2.64173002567,4.45555900306,36.2209608203,2.68041601173,16.0824960704,7.57066419763,7.55066419763,0.02
 01/22  03:00:00,77.0461735778,2.43058889671,4.32905248174,36.7111800231,2.68041601173,16.0824960704,8.41330836575,7.31027004293,1.10303832283
 01/22  04:00:00,82.9924657652,2.64173002567,4.18973018937,42.585653374,2.68041601173,16.0824960704,9.28094661987,9.26094661987,0.02
 01/22  05:00:00,82.3291781778,2.43058889671,4.08612606732,42.2371110376,2.68041601173,16.0824960704,8.35993906403,8.33993906403,0.02
 01/22  06:00:00,89.4530333415,2.64173002567,3.94695198852,49.2889991511,2.68041601173,16.0824960704,11.3717935325,10.2686082254,1.1031853071
 01/22  07:00:00,86.9980242119,2.43058889671,3.85896417644,47.1331189626,2.68041601173,16.0824960704,8.99753791694,8.97753791694,0.02
 01/22  08:00:00,67.8526756451,2.64173002567,3.76370987315,42.6758835701,2.68041601173,16.0824960704,11.7415733951,10.6385319135,1.10304148156
 01/22  09:00:00,51.3479804537,2.43058889671,3.89342258723,26.2526167936,2.68041601173,16.0824960704,8.63191788312,8.61191788312,0.02
 01/22  10:00:00,48.4214953516,2.64173002567,4.10307329692,22.9053398528,2.68041601173,16.0824960704,9.57045633102,8.46742030913,1.10303602188
 01/22  11:00:00,39.5510086372,1.90191410309,2.82999774637,16.0477446116,2.68041601173,16.0824960704,5.01590270147,4.99590270147,0.02
 01/22  12:00:00,37.8591316823,1.93683030086,2.40957066947,14.7413785358,2.68041601173,16.0824960704,4.27976863627,3.1766901347,1.10307850157
 01/22  13:00:00,27.4965005867,0.793862909901,0.00264879137333,7.92863670922,2.68041601173,16.0824960704,0.850019943475,0.830019943475,0.02
 01/22  14:00:00,27.441160866,0.992328637376,0.255518823407,7.42196122903,2.68041601173,16.0824960704,1.1276957448,0.0243987277266,1.10329701707
 01/22  15:00:00,23.7599254318,0.793862909901,0.428320553202,3.76638979255,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  16:00:00,24.5959053549,0.992328637376,0.829559556776,4.00266498454,2.68041601173,16.0824960704,1.10298717503,0.0,1.10298717503
 01/22  17:00:00,26.4881093855,0.793862909901,0.669613246771,3.78594771926,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  18:00:00,41.440084693,0.992328637376,0.73573725571,6.13666662374,2.68041601173,16.0824960704,1.10303066762,0.0,1.10303066762
 01/22  19:00:00,44.7057820717,1.36056390799,1.80022781109,7.96963817642,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  20:00:00,49.8031359334,1.84238013451,2.4296065689,11.9557970538,2.68041601173,16.0824960704,1.10298036351,0.0,1.10298036351
 01/22  21:00:00,48.0691511553,1.50223915751,1.79475067914,11.1968091424,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  22:00:00,52.7778082751,1.93683030086,2.34351821584,14.9221075822,2.68041601173,16.0824960704,1.15020903835,0.0470832731287,1.10312576522
 01/22  23:00:00,50.1033353156,1.54946424069,1.75111313031,13.2274057684,2.68041601173,16.0824960704,0.185159457,0.165159457,0.02
 01/22  24:00:00,54.2720862302,1.93683030086,2.17021720529,16.5896865478,2.68041601173,16.0824960704,0.129260089981,0.109260089981,0.02
 01/23  01:00:00,52.9417222621,1.26611374164,1.0544167471,11.6850075737,2.68041601173,21.4433280938,1.32645791678,0.223374938117,1.10308297866
 01/23  02:00:00,55.9945423345,1.55902963546,1.33669328852,14.1626352109,2.68041601173,21.4433280938,0.124300732208,0.104300732208,0.02
 01/23  03:00:00,53.8704409066,1.36056390799,1.29443373286,12.2792590661,2.68041601173,21.4433280938,1.30057177488,0.19749183816,1.10307993672
 01/23  04:00:00,56.4528962379,1.55902963546,1.33781547259,14.6198669302,2.68041601173,21.4433280938,0.115808601208,0.0958086012076,0.02
 01/23  05:00:00,57.2069177644,1.6628044403,1.86662299371,14.7413061308,2.68041601173,21.4433280938,1.30138060182,0.19829768709,1.10308291473
 01/23  06:00:00,61.6546578309,1.74792996816,1.71349884626,16.5766288051,5.36083202345,21.4433280938,0.123341197649,0.103341197649,0.02
 01/23  07:00:00,249.359910429,3.38154594825,8.75311551431,198.075982089,5.36083202345,21.4433280938,1.10321299663,0.0,1.10321299663
 01/23  08:00:00,202.387937854,3.38154594825,0.0,150.233666109,16.0824960704,32.6817896323,23.7113881722,22.6076950416,1.1036931306
 01/23  09:00:00,221.785138064,3.38154594825,0.0,99.7443514239,48.2474882111,70.4033123869,23.3130794128,21.123960261,2.18911915182
 01/23  10:00:00,199.270599672,3.38154594825,0.0,85.5783844601,48.2474882111,62.0547409583,21.8823558256,19.6930642713,2.18929155433
 01/23  11:00:00,187.530788911,3.38154594825,0.0,75.7651671056,48.2474882111,60.1281475517,19.3927624345,17.2034248471,2.18933758737
 01/23  12:00:00,179.936272393,3.38154594825,0.0,66.2440571809,48.2474882111,62.0547409583,16.6752959628,13.4001696461,3.27512631676
 01/23  13:00:00,180.547221893,3.38154594825,0.0,67.3993551883,48.2474882111,61.5103924513,11.2028555085,7.92575058557,3.27710492295
 01/23  14:00:00,168.286638001,3.38154594825,0.0,52.9889282834,48.2474882111,63.6602354638,6.46516445602,3.18873665,3.27642780602
 01/23  15:00:00,160.598208605,3.38154594825,0.0357221804973,48.796864619,48.2474882111,60.1281475517,3.5744385067,1.38530274034,2.18913576636
 01/23  16:00:00,158.933502406,3.38154594825,0.0147337893922,47.1531468119,48.2474882111,60.1281475517,4.26806502473,2.07924062888,2.18882439585
 01/23  17:00:00,163.663536075,3.38154594825,0.0,46.5406908265,48.2474882111,63.0180376616,6.73007892855,4.54032280119,2.18975612736
 01/23  18:00:00,171.674807343,3.38154594825,0.0,53.1602090803,37.5258241642,62.7947880557,9.76189271815,7.5732572154,2.18863550275
 01/23  19:00:00,145.832941286,3.38154594825,0.0,64.8166161725,26.8041601173,36.0181789539,15.8617008807,14.757862204,1.10383867665
 01/23  20:00:00,145.963923445,3.38154594825,0.0,67.5163895405,26.8041601173,33.4493877451,16.7848719294,15.6813000382,1.10357189113
 01/23  21:00:00,139.625406604,3.38154594825,0.0,77.2603687696,16.0824960704,28.0885557216,12.1529587889,11.0493133916,1.10364539727
 01/23  22:00:00,139.750822105,3.38154594825,0.0,78.670179875,16.0824960704,26.8041601173,10.1553673562,9.05201762843,1.10334972776
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302775661,0.0,1.10302775661
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302137951,0.0,1.10302137951
 01/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302882632,0.0,1.10302882632
 01/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309840963,0.0,1.10309840963
 01/24  07:00:00,182.631625559,3.38154594825,11.4220094138,128.678803319,5.36083202345,21.4433280938,1.10312434975,0.0,1.10312434975
 01/24  08:00:00,146.84781076,3.38154594825,0.0,94.6935390149,16.0824960704,32.6817896323,20.0923096493,18.9886115425,1.10369810682
 01/24  09:00:00,164.189901476,3.38154594825,0.0849390986038,42.0641757373,48.2474882111,70.4033123869,8.24677406305,6.05769303,2.18908103305
 01/24  10:00:00,152.537258069,3.38154594825,1.62128537973,37.2237574777,48.2474882111,62.0547409583,2.18954514154,0.0,2.18954514154
 01/24  11:00:00,147.797921344,3.38154594825,3.34726889378,32.685030645,48.2474882111,60.1281475517,2.18931636392,0.0,2.18931636392
 01/24  12:00:00,144.342517549,3.38154594825,5.10261621635,25.5476861208,48.2474882111,62.0547409583,3.27539498494,0.0,3.27539498494
 01/24  13:00:00,150.06454522,3.38154594825,6.72729130459,30.1893872102,48.2474882111,61.5103924513,3.27654993012,0.0,3.27654993012
 01/24  14:00:00,143.84637287,3.38154594825,7.02060929882,21.5280538541,48.2474882111,63.6602354638,3.2762292993,0.0,3.2762292993
 01/24  15:00:00,139.394861514,3.38154594825,7.00582322336,20.6234164851,48.2474882111,60.1281475517,2.18896975317,0.0,2.18896975317
 01/24  16:00:00,139.430118419,3.38154594825,6.86382945248,20.8006671611,48.2474882111,60.1281475517,2.18871374425,0.0,2.18871374425
 01/24  17:00:00,144.963132978,3.38154594825,5.05047565586,22.7898120738,48.2474882111,63.0180376616,2.18984794957,0.0,2.18984794957
 01/24  18:00:00,151.68024064,3.39572410329,3.78166717877,29.3697970442,37.5258241642,62.7947880557,2.18811238099,0.0,2.18811238099
 01/24  19:00:00,123.138330671,3.38154594825,2.61310241904,39.5089031383,26.8041601173,36.0181789539,1.10387322074,0.0,1.10387322074
 01/24  20:00:00,122.156229665,3.38154594825,1.09533560128,42.6133601585,26.8041601173,33.4493877451,1.10352010188,0.0,1.10352010188
 01/24  21:00:00,116.320600836,3.38154594825,0.977500864503,52.9780621373,16.0824960704,28.0885557216,1.10364420475,0.0,1.10364420475
 01/24  22:00:00,118.668850655,3.38154594825,0.388221361073,57.199987064,16.0824960704,26.8041601173,1.9673665982,0.864188683251,1.10317791495
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303024611,0.0,1.10303024611
 01/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302665733,0.0,1.10302665733
 01/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303076308,0.0,1.10303076308
 01/25  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318193637,0.0,1.10318193637
 01/25  07:00:00,160.22298011,3.38154594825,12.8970651823,104.795102102,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/25  08:00:00,128.597981952,3.38154594825,1.98778087094,74.4559293365,16.0824960704,32.6817896323,1.18008470134,0.0764044149331,1.1036802864
 01/25  09:00:00,166.849756255,3.38154594825,3.72034973138,41.0886198832,48.2474882111,70.4033123869,2.18883002929,0.0,2.18883002929
 01/25  10:00:00,151.927026321,3.38154594825,3.83984257376,34.3949685354,48.2474882111,62.0547409583,2.18952588152,0.0,2.18952588152
 01/25  11:00:00,146.604240573,3.38154594825,4.12749562861,30.7111231395,48.2474882111,60.1281475517,3.27414497323,0.0,3.27414497323
 01/25  12:00:00,150.982832105,3.38154594825,5.06497487003,32.2256420231,48.2474882111,62.0547409583,2.19051077588,0.0,2.19051077588
 01/25  13:00:00,155.544845645,3.38154594825,5.6123715191,36.7846074207,48.2474882111,61.5103924513,3.27666365807,0.0,3.27666365807
 01/25  14:00:00,147.084035692,3.38154594825,5.97751854182,25.8088074333,48.2474882111,63.6602354638,3.27666700656,0.0,3.27666700656
 01/25  15:00:00,142.352348719,3.38154594825,6.22433747276,24.3623894413,48.2474882111,60.1281475517,2.18940685693,0.0,2.18940685693
 01/25  16:00:00,142.22273842,3.38154594825,6.19090839439,24.2662082204,48.2474882111,60.1281475517,2.18875022588,0.0,2.18875022588
 01/25  17:00:00,147.793975433,3.38154594825,6.24345135313,24.4276788316,48.2474882111,63.0180376616,3.27454631442,0.0,3.27454631442
 01/25  18:00:00,153.394458447,3.42126910361,6.40516319249,28.4349738365,37.5258241642,62.7947880557,1.10413651427,0.0,1.10413651427
 01/25  19:00:00,123.756113493,3.38154594825,6.1433246475,36.5964637322,26.8041601173,36.0181789539,2.18769420785,0.0,2.18769420785
 01/25  20:00:00,122.294415763,3.38154594825,6.23303917066,37.6138426877,26.8041601173,33.4493877451,1.10350322213,0.0,1.10350322213
 01/25  21:00:00,114.3822284,3.38154594825,6.4143780271,45.6028125386,16.0824960704,28.0885557216,1.10365054665,0.0,1.10365054665
 01/25  22:00:00,116.511386337,3.38154594825,6.6301479294,48.8005961778,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303397589,0.0,1.10303397589
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302735769,0.0,1.10302735769
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303098638,0.0,1.10303098638
 01/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030287796,0.0,1.1030287796
 01/26  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  07:00:00,139.036389075,3.38154594825,15.251606619,81.2539696301,5.36083202345,21.4433280938,1.10317140991,0.0,1.10317140991
 01/26  08:00:00,118.361079172,3.38154594825,2.5104768775,63.6963305496,16.0824960704,32.6817896323,1.1037563027,0.0,1.1037563027
 01/26  09:00:00,161.36036969,3.38154594825,4.48260550978,34.8369775397,48.2474882111,70.4033123869,2.18905449339,0.0,2.18905449339
 01/26  10:00:00,148.704123952,3.38154594825,6.06644063112,28.9454681088,48.2474882111,62.0547409583,2.18940736446,0.0,2.18940736446
 01/26  11:00:00,143.797588779,3.38154594825,7.0405459041,24.9914210701,48.2474882111,60.1281475517,2.18949862275,0.0,2.18949862275
 01/26  12:00:00,143.31671784,3.38154594825,7.39446178109,22.2300408472,48.2474882111,62.0547409583,3.27524441147,0.0,3.27524441147
 01/26  13:00:00,147.102749083,3.38154594825,7.14550079818,26.8093815804,48.2474882111,61.5103924513,3.2773210917,0.0,3.2773210917
 01/26  14:00:00,143.092233106,3.38154594825,7.43400540634,20.360517982,48.2474882111,63.6602354638,3.27700693724,0.0,3.27700693724
 01/26  15:00:00,139.335118147,3.38154594825,7.40663180217,20.1628645393,48.2474882111,60.1281475517,2.18900598869,0.0,2.18900598869
 01/26  16:00:00,139.478435573,3.38154594825,6.80539692954,20.907416838,48.2474882111,60.1281475517,2.18869698083,0.0,2.18869698083
 01/26  17:00:00,145.083935798,3.38154594825,6.11292962406,21.8481609259,48.2474882111,63.0180376616,2.18998009117,0.0,2.18998009117
 01/26  18:00:00,150.407527307,3.44389328728,5.06568374965,26.7648979562,37.5258241642,62.7947880557,2.18852833193,0.0,2.18852833193
 01/26  19:00:00,119.407017677,3.38154594825,3.42135587839,34.9693366847,26.8041601173,36.0181789539,1.10378911602,0.0,1.10378911602
 01/26  20:00:00,118.644500939,3.38154594825,3.10408418395,37.0928828503,26.8041601173,33.4493877451,1.10352993852,0.0,1.10352993852
 01/26  21:00:00,109.406277513,3.38154594825,2.67831310292,44.3629265754,16.0824960704,28.0885557216,1.10360266064,0.0,1.10360266064
 01/26  22:00:00,111.697056273,3.38154594825,2.140270759,48.476143284,16.0824960704,26.8041601173,1.10320982466,0.0,1.10320982466
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303018288,0.0,1.10303018288
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302587332,0.0,1.10302587332
 01/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303100407,0.0,1.10303100407
 01/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317094319,0.0,1.10317094319
 01/27  07:00:00,131.761982192,3.38154594825,16.0408517793,73.190317586,5.36083202345,21.4433280938,1.10313593361,0.0,1.10313593361
 01/27  08:00:00,117.979726734,3.38154594825,10.7034111011,55.122043888,16.0824960704,32.6817896323,1.10365969228,0.0,1.10365969228
 01/27  09:00:00,161.122464581,3.38154594825,11.8782120401,27.2034659007,48.2474882111,70.4033123869,2.1889995682,0.0,2.1889995682
 01/27  10:00:00,146.954039562,3.38154594825,12.6162543586,20.6455699917,48.2474882111,62.0547409583,2.18947132142,0.0,2.18947132142
 01/27  11:00:00,141.80766136,3.38154594825,13.581930509,16.4601090459,48.2474882111,60.1281475517,2.18925434087,0.0,2.18925434087
 01/27  12:00:00,142.070320775,3.38154594825,14.2971435145,14.0809620487,48.2474882111,62.0547409583,3.27531431112,0.0,3.27531431112
 01/27  13:00:00,143.301450991,3.38154594825,14.5153842898,15.6381999963,48.2474882111,61.5103924513,3.27648745773,0.0,3.27648745773
 01/27  14:00:00,142.056386526,3.38190167228,14.9081488622,11.8501722221,48.2474882111,63.6602354638,3.27618305984,0.0,3.27618305984
 01/27  15:00:00,138.223560834,3.38154594825,15.2325301738,11.2254088554,48.2474882111,60.1281475517,2.18894403085,0.0,2.18894403085
 01/27  16:00:00,137.95969956,3.38154594825,14.87060817,11.3234695848,48.2474882111,60.1281475517,2.18869505612,0.0,2.18869505612
 01/27  17:00:00,143.494827241,3.38902434021,14.1920172253,12.1724863755,48.2474882111,63.0180376616,2.18983862444,0.0,2.18983862444
 01/27  18:00:00,148.11019042,3.46434734269,13.2466066114,16.266184152,37.5258241642,62.7947880557,2.18810649156,0.0,2.18810649156
 01/27  19:00:00,115.920879726,3.38154594825,11.2510163642,23.6535382487,26.8041601173,36.0181789539,1.10387244959,0.0,1.10387244959
 01/27  20:00:00,114.729508845,3.38154594825,10.6576962708,25.6242786691,26.8041601173,33.4493877451,1.10352018671,0.0,1.10352018671
 01/27  21:00:00,105.241249268,3.38154594825,9.48781881331,33.3883926206,16.0824960704,28.0885557216,1.10364572812,0.0,1.10364572812
 01/27  22:00:00,106.895324321,3.38154594825,8.68323554391,37.1314465468,16.0824960704,26.8041601173,1.10317918732,0.0,1.10317918732
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303095269,0.0,1.10303095269
 01/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302769116,0.0,1.10302769116
 01/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303135452,0.0,1.10303135452
 01/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318480134,0.0,1.10318480134
 01/28  07:00:00,129.107307222,3.38154594825,16.8660724302,69.7104219656,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/28  08:00:00,99.1948603562,3.38154594825,1.11220899978,62.7509227792,5.36083202345,26.5809105114,1.10328376027,0.0,1.10328376027
 01/28  09:00:00,111.512496313,3.38154594825,0.946660806965,49.0721446138,26.8041601173,31.2995447326,1.10347739177,0.0,1.10347739177
 01/28  10:00:00,109.103382158,3.38154594825,0.590655212714,44.7713437449,26.8041601173,33.5472370403,1.10383341159,0.0,1.10383341159
 01/28  11:00:00,106.152529734,3.38154594825,0.223931144265,43.1505120936,26.8041601173,32.583940337,2.19127273904,1.08748321688,1.10378952215
 01/28  12:00:00,109.296784414,3.38154594825,0.0138770403041,44.2571285689,26.8041601173,34.8316326447,5.33795300178,3.15013811375,2.18781488802
 01/28  13:00:00,108.228204152,3.38154594825,0.0,44.4868209519,26.8041601173,33.5472370403,6.93879189543,5.83495111912,1.10384077631
 01/28  14:00:00,105.333740248,3.38154594825,0.0,44.1611482564,26.8041601173,30.9784458315,8.97590591123,7.87224433623,1.10366157501
 01/28  15:00:00,93.7052445117,3.38154594825,0.0,60.9423071433,8.04124803518,21.3317032909,13.6702370752,12.5666492684,1.10358780687
 01/28  16:00:00,97.5523602494,3.38154594825,0.0,66.0738184853,8.04124803518,20.0473076865,16.0210652797,14.9176057139,1.10345956578
 01/28  17:00:00,101.677222368,3.38154594825,0.0,69.8775817032,8.04124803518,20.3684065876,19.5429028848,18.4394675698,1.10343531492
 01/28  18:00:00,116.097414347,3.38154594825,0.0,77.2139228157,2.68041601173,18.0090894769,22.6171732955,21.5140392019,1.10313409353
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312653729,0.0,1.10312653729
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311808652,0.0,1.10311808652
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302852927,0.0,1.10302852927
 01/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297988537,0.0,1.10297988537
 01/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  03:00:00,39.7837260341,0.793862909901,0.189359510176,5.22515143781,2.68041601173,16.0824960704,0.138219941488,0.118219941488,0.02
 01/29  04:00:00,41.8970836671,0.992328637376,0.305723762758,7.02367909082,2.68041601173,16.0824960704,1.12053577619,0.0175546267802,1.10298114941
 01/29  05:00:00,40.9532911684,0.793862909901,0.153344955453,6.4307311269,2.68041601173,16.0824960704,0.106148248892,0.0861482488917,0.02
 01/29  06:00:00,43.7815886972,0.992328637376,0.190575247553,9.02333263604,2.68041601173,16.0824960704,1.18536828396,0.0822574457314,1.10311083823
 01/29  07:00:00,39.8158799953,0.793862909901,0.0766234653944,7.83737477715,2.68041601173,16.0824960704,0.263692719024,0.243692719024,0.02
 01/29  08:00:00,29.0611565645,0.992328637376,0.0946381363717,9.20283761455,2.68041601173,16.0824960704,1.27715957393,0.174180653702,1.10297892022
 01/29  09:00:00,27.246091524,0.793862909901,0.0304288271488,7.65044761076,2.68041601173,16.0824960704,0.426958462716,0.406958462716,0.02
 01/29  10:00:00,28.1643536063,0.992328637376,0.0561146819943,8.3445581107,2.68041601173,16.0824960704,1.29287452594,0.189836206679,1.10303831926
 01/29  11:00:00,26.0826421894,0.793862909901,0.0556562498913,6.46177085343,2.68041601173,16.0824960704,0.306875165247,0.286875165247,0.02
 01/29  12:00:00,27.2096070418,0.992328637376,0.142637621118,7.30328860708,2.68041601173,16.0824960704,1.21195622724,0.108880190698,1.10307603654
 01/29  13:00:00,25.5409175612,0.793862909901,0.116208804039,5.85949367106,2.68041601173,16.0824960704,0.152242176735,0.132242176735,0.02
 01/29  14:00:00,26.9525459798,0.992328637376,0.269759405737,6.9191057605,2.68041601173,16.0824960704,1.12111571416,0.017826514335,1.10328919982
 01/29  15:00:00,25.7691237733,0.793862909901,0.192435961547,6.0114727257,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  16:00:00,27.8846985214,0.992328637376,0.332326072924,7.78869163491,2.68041601173,16.0824960704,1.10298757208,0.0,1.10298757208
 01/29  17:00:00,27.1093050764,0.793862909901,0.196448959336,7.347641031,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  18:00:00,44.3441278648,0.992328637376,0.287081609335,9.48936544191,2.68041601173,16.0824960704,1.10302731417,0.0,1.10302731417
 01/29  19:00:00,43.0465760208,0.793862909901,0.142765460609,8.53459547409,2.68041601173,16.0824960704,0.111246948071,0.0912469480712,0.02
 01/29  20:00:00,45.3689803266,0.992328637376,0.167285172774,10.6340143402,2.68041601173,16.0824960704,1.19062215583,0.0876414172878,1.10298073854
 01/29  21:00:00,44.1235506133,0.793862909901,0.0353210953322,9.71901443188,2.68041601173,16.0824960704,0.417009311831,0.397009311831,0.02
 01/29  22:00:00,46.4918582741,0.992328637376,0.0,11.9241774605,2.68041601173,16.0824960704,1.39547661641,0.292349576936,1.10312703948
 01/29  23:00:00,52.5328736545,1.58724430723,1.93503664324,15.4352405279,2.68041601173,16.0824960704,0.931377169163,0.911377169163,0.02
 01/29  24:00:00,55.8694745516,1.74792996816,1.79983098137,18.7463614259,2.68041601173,16.0824960704,1.19994460635,1.17994460635,0.02
 01/30  01:00:00,60.9227846392,1.73836457338,2.19720619096,18.0510296752,2.68041601173,21.4433280938,2.64004787912,1.53696026684,1.10308761228
 01/30  02:00:00,61.974633258,1.74792996816,1.72971787637,19.5608012138,2.68041601173,21.4433280938,1.72508733879,1.70508733879,0.02
 01/30  03:00:00,62.4841280813,1.73836457338,2.11603367494,19.6935456333,2.68041601173,21.4433280938,3.01515727125,1.91206332562,1.10309394563
 01/30  04:00:00,63.863065943,1.74792996816,1.66344554968,21.5155062255,2.68041601173,21.4433280938,2.14403557359,2.12403557359,0.02
 01/30  05:00:00,64.0694425838,1.73836457338,2.03390389166,21.3609899191,2.68041601173,21.4433280938,3.24411010263,2.14101709377,1.10309300885
 01/30  06:00:00,67.3374838334,1.74792996816,1.62193030498,22.3510233489,5.36083202345,21.4433280938,2.13680177599,2.11680177599,0.02
 01/30  07:00:00,257.517660836,3.38154594825,8.3313053747,206.655542635,5.36083202345,21.4433280938,1.19423457518,0.0910121622687,1.10322241292
 01/30  08:00:00,205.221346458,3.38154594825,0.0,153.067074713,16.0824960704,32.6817896323,44.3269980343,43.2232911609,1.10370687339
 01/30  09:00:00,204.369539773,3.38154594825,0.0,82.3287531327,48.2474882111,70.4033123869,37.6186902123,35.4295189865,2.18917122581
 01/30  10:00:00,174.342279416,3.38154594825,0.0,60.6500642042,48.2474882111,62.0547409583,29.4020577937,27.2127018487,2.18935594495
 01/30  11:00:00,166.704627116,3.38154594825,0.0,54.9390053111,48.2474882111,60.1281475517,25.4479163653,23.2584952124,2.18942115286
 01/30  12:00:00,159.966771123,3.38154594825,0.0,46.2745559116,48.2474882111,62.0547409583,20.2920681672,17.0169779161,3.27509025107
 01/30  13:00:00,163.312401177,3.38154594825,0.0,50.1645344724,48.2474882111,61.5103924513,13.8439414518,10.5671817034,3.27675974845
 01/30  14:00:00,150.603188276,3.38154594825,0.0,35.3054785591,48.2474882111,63.6602354638,8.2208926195,4.94445680854,3.27643581096
 01/30  15:00:00,145.290276391,3.38154594825,0.0,33.5246545858,48.2474882111,60.1281475517,5.30655912151,3.11725333541,2.1893057861
 01/30  16:00:00,145.932278089,3.38154594825,0.0,34.1666562835,48.2474882111,60.1281475517,7.47032688754,5.28132350703,2.18900338051
 01/30  17:00:00,150.412401559,3.38154594825,0.0,35.7568896444,48.2474882111,63.0180376616,10.1544284678,7.96447160018,2.1899568676
 01/30  18:00:00,164.460080752,3.38154594825,0.0,45.9454824894,37.5258241642,62.7947880557,13.4366384725,11.2480025942,2.18863587831
 01/30  19:00:00,139.759568662,3.38154594825,0.0,58.7432435488,26.8041601173,36.0181789539,16.6687151007,15.564830712,1.10388438869
 01/30  20:00:00,141.532792805,3.38154594825,0.0,63.0852589007,26.8041601173,33.4493877451,23.4921956483,22.3885362138,1.10365943442
 01/30  21:00:00,139.450360787,3.38154594825,0.0,77.0853229526,16.0824960704,28.0885557216,33.0733361797,31.9697595526,1.10357662705
 01/30  22:00:00,141.946238988,3.38154594825,0.0,80.8655967579,16.0824960704,26.8041601173,35.8975594519,34.7941314581,1.10342799379
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103066043,0.0,1.103066043
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303118432,0.0,1.10303118432
 01/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302718946,0.0,1.10302718946
 01/31  04:00:00,41.9821828056,0.39693145495,0.0605013739287,2.58856577706,2.68041601173,21.4433280938,0.182484326284,0.162484326284,0.02
 01/31  05:00:00,45.22113904,0.793862909901,0.195827487113,5.29526444329,2.68041601173,21.4433280938,1.155900343,0.0528115298557,1.10308881314
 01/31  06:00:00,50.4945871059,0.992328637376,0.177082555852,7.70857570128,5.36083202345,21.4433280938,0.167878943119,0.147878943119,0.02
 01/31  07:00:00,202.701673205,3.38154594825,10.6044277826,149.566432596,5.36083202345,21.4433280938,1.10314076623,0.0,1.10314076623
 01/31  08:00:00,164.372075509,3.38154594825,0.0,112.217803764,16.0824960704,32.6817896323,45.4246945665,44.3210285051,1.10366606144
 01/31  09:00:00,194.3323778,3.38154594825,0.0,72.2915911596,48.2474882111,70.4033123869,44.1447556815,41.9558368021,2.18891887937
 01/31  10:00:00,175.697830011,3.38154594825,0.0,62.005614799,48.2474882111,62.0547409583,43.5841985796,41.3949834962,2.18921508342
 01/31  11:00:00,165.165378834,3.38154594825,0.0,53.399757029,48.2474882111,60.1281475517,41.6354104247,39.445774557,2.18963586768
 01/31  12:00:00,159.999951893,3.38154594825,0.0,46.3077366809,48.2474882111,62.0547409583,40.7808382673,37.5054657965,3.27537247073
 01/31  13:00:00,162.130968634,3.38154594825,0.0,48.9831019289,48.2474882111,61.5103924513,39.7345566715,36.4574572469,3.27709942461
 01/31  14:00:00,156.333685395,3.38154594825,0.0,41.0359756779,48.2474882111,63.6602354638,38.9652940428,35.6884860511,3.27680799168
 01/31  15:00:00,150.894687832,3.38154594825,0.0,39.1290660265,48.2474882111,60.1281475517,37.299797288,35.1109112447,2.18888604333
 01/31  16:00:00,149.875365628,3.38154594825,0.0,38.109743823,48.2474882111,60.1281475517,38.3273391088,36.1384919178,2.18884719095
 01/31  17:00:00,155.453058023,3.38154594825,0.0,40.7975461083,48.2474882111,63.0180376616,40.7829105716,38.5930375741,2.18987299747
 01/31  18:00:00,168.651351462,3.38154594825,0.0,50.1367532002,37.5258241642,62.7947880557,44.1314172698,41.9429808324,2.18843643736
 01/31  19:00:00,144.394631132,3.38154594825,0.0,63.3783060181,26.8041601173,36.0181789539,48.9501121146,47.8462065585,1.10390555612
 01/31  20:00:00,145.198413335,3.38154594825,0.0,66.7508794305,26.8041601173,33.4493877451,50.7567573505,49.6532637026,1.10349364794
 01/31  21:00:00,141.342031158,3.38154594825,0.0,78.9769933235,16.0824960704,28.0885557216,52.5062425247,51.4026761121,1.10356641257
 01/31  22:00:00,143.488142683,3.38154594825,0.0,82.4075004534,16.0824960704,26.8041601173,51.0397694321,49.9365812777,1.10318815435
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302345119,0.0,1.10302345119
 02/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303072545,0.0,1.10303072545
