Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/17  19:00:00,116.757693563,3.38154594825,0.0,35.7413684492,26.8041601173,36.0181789539,32.9917956643,31.8880163766,1.10377928766
 02/17  20:00:00,120.786569766,3.38154594825,0.0,42.3390358608,26.8041601173,33.4493877451,37.5810123172,36.4775374556,1.10347486161
 02/17  21:00:00,115.520638918,3.38154594825,0.0,53.1556010839,16.0824960704,28.0885557216,42.5960509441,41.4924675176,1.10358342648
 02/17  22:00:00,120.434005741,3.38154594825,0.0,59.3533635111,16.0824960704,26.8041601173,46.7707137107,45.6675380972,1.10317561357
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303176766,0.0,1.10303176766
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302983138,0.0,1.10302983138
 02/18  03:00:00,36.2535099524,0.39693145495,0.0,2.2812263213,2.68041601173,16.0824960704,0.441774383208,0.421774383208,0.02
 02/18  04:00:00,39.6415792555,0.793862909901,0.0,5.27236416937,2.68041601173,16.0824960704,1.41146558451,0.308439326287,1.10302625822
 02/18  05:00:00,42.8894518169,0.992328637376,0.0,8.32177100329,2.68041601173,16.0824960704,1.26605967508,1.24605967508,0.02
 02/18  06:00:00,41.8083738956,0.793862909901,0.0,7.43915880947,2.68041601173,16.0824960704,2.31890002602,1.21571615422,1.10318387181
 02/18  07:00:00,189.882193019,3.38154594825,10.6765715146,141.609475344,5.36083202345,21.4433280938,0.338042678937,0.318042678937,0.02
 02/18  08:00:00,132.819139148,3.38154594825,0.0,97.4874105706,5.36083202345,26.5809105114,63.0424365607,61.9391033127,1.10333324802
 02/18  09:00:00,121.967460532,3.38154594825,0.0,60.4737696398,26.8041601173,31.2995447326,53.1689742079,52.0654327084,1.10354149951
 02/18  10:00:00,109.861643923,3.38154594825,0.0,46.1202607231,26.8041601173,33.5472370403,45.8221221741,44.7183961865,1.10372598759
 02/18  11:00:00,108.344679491,3.38154594825,0.0,45.5665929943,26.8041601173,32.583940337,39.7973214311,37.6098623567,2.18745907436
 02/18  12:00:00,107.124751932,3.4423166776,0.0,42.0382023983,26.8041601173,34.8316326447,28.2176388237,27.1136338054,1.10400501827
 02/18  13:00:00,101.969196119,3.5354004561,0.0,38.0739584112,26.8041601173,33.5472370403,18.9647302043,17.8609660462,1.10376415812
 02/18  14:00:00,94.4626424917,3.49196353451,0.0,33.1796329142,26.8041601173,30.9784458315,14.2099017183,13.1061639561,1.10373776224
 02/18  15:00:00,70.3920814133,3.40958350434,0.0,37.6011064888,8.04124803518,21.3317032909,12.960373238,11.8566905092,1.10368272879
 02/18  16:00:00,67.2587219205,3.38154594825,0.0,35.7801801565,8.04124803518,20.0473076865,13.9626171194,12.8591459619,1.10347115751
 02/18  17:00:00,68.8876086017,3.38154594825,0.0,37.0879679366,8.04124803518,20.3684065876,15.0936198617,13.990118786,1.10350107568
 02/18  18:00:00,91.3168328958,3.38154594825,0.0,57.3680080314,2.68041601173,18.0090894769,21.1139862053,20.0108464911,1.10313971422
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312960779,0.0,1.10312960779
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312160964,0.0,1.10312160964
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303320575,0.0,1.10303320575
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297894373,0.0,1.10297894373
 02/19  02:00:00,36.2169473796,0.39693145495,0.0532861543151,2.19137759417,2.68041601173,16.0824960704,0.199879810186,0.179879810186,0.02
 02/19  03:00:00,39.16075403,0.793862909901,0.159242033277,4.63229691063,2.68041601173,16.0824960704,1.18868002391,0.0857000836001,1.10297994031
 02/19  04:00:00,41.5956324461,0.992328637376,0.11366575354,6.914285879,2.68041601173,16.0824960704,0.253053588956,0.233053588956,0.02
 02/19  05:00:00,40.5811675918,0.793862909901,0.0579712498359,6.15398125587,2.68041601173,16.0824960704,0.217520754672,0.197520754672,0.02
 02/19  06:00:00,43.885139287,0.992328637376,0.0,9.31745847339,2.68041601173,16.0824960704,1.84118416906,0.738042500846,1.10314166821
 02/19  07:00:00,34.4734479158,0.793862909901,0.0,7.50623282969,2.68041601173,16.0824960704,0.89223070693,0.87223070693,0.02
 02/19  08:00:00,25.4821553372,0.992328637376,0.0159446039669,5.7025299197,2.68041601173,16.0824960704,1.77992691456,0.67688443642,1.10304247814
 02/19  09:00:00,19.6607423142,0.198465727475,0.0316822042307,0.659242206258,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301676243,0.0,1.10301676243
 02/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307863946,0.0,1.10307863946
 02/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10326970397,0.0,1.10326970397
 02/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030856365,0.0,1.1030856365
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030326834,0.0,1.1030326834
 02/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297797368,0.0,1.10297797368
 02/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312913063,0.0,1.10312913063
 02/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297984275,0.0,1.10297984275
 02/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297986027,0.0,1.10297986027
 02/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297971546,0.0,1.10297971546
 02/20  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029784537,0.0,1.1029784537
 02/20  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297715629,0.0,1.10297715629
 02/20  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302739511,0.0,1.10302739511
 02/20  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316900149,0.0,1.10316900149
 02/20  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307566117,0.0,1.10307566117
 02/20  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029787279,0.0,1.1029787279
 02/20  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297933439,0.0,1.10297933439
 02/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313733231,0.0,1.10313733231
 02/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297974023,0.0,1.10297974023
 02/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030307135,0.0,1.1030307135
 02/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302682141,0.0,1.10302682141
 02/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318572289,0.0,1.10318572289
 02/21  07:00:00,172.978985397,3.38154594825,12.0572189072,123.32562033,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  08:00:00,142.715859692,3.38154594825,0.0,90.561587947,16.0824960704,32.6817896323,11.9121477712,9.7250800608,2.18706771037
 02/21  09:00:00,177.125548761,3.38154594825,0.0,55.0847621211,48.2474882111,70.4033123869,9.89889346376,8.79427680468,1.10461665909
 02/21  10:00:00,157.571889232,3.38154594825,0.0,43.8796740203,48.2474882111,62.0547409583,8.64681799644,5.37309691032,3.27372108612
 02/21  11:00:00,140.851735801,3.38154594825,0.0738755533079,29.0122384426,48.2474882111,60.1281475517,2.92935209889,0.73963421377,2.18971788512
 02/21  12:00:00,138.046287591,3.38154594825,1.69603533162,22.6580370481,48.2474882111,62.0547409583,2.19034631881,0.0,2.19034631881
 02/21  13:00:00,141.411811072,3.44827813597,3.87515132361,24.3220608557,48.2474882111,61.5103924513,3.27701838124,0.0,3.27701838124
 02/21  14:00:00,136.355960842,3.59905650376,5.74911814964,15.0916224192,48.2474882111,63.6602354638,3.2770244924,0.0,3.2770244924
 02/21  15:00:00,125.884117948,3.49336780967,5.79376751236,8.21290676901,48.2474882111,60.1281475517,2.18964081323,0.0,2.18964081323
 02/21  16:00:00,125.895022743,3.38154594825,4.75057974439,9.37882119339,48.2474882111,60.1281475517,2.18898666274,0.0,2.18898666274
 02/21  17:00:00,128.362211624,3.38154594825,4.00967391826,9.69702579034,48.2474882111,63.0180376616,3.27456211102,0.0,3.27456211102
 02/21  18:00:00,135.486709312,3.43457001589,2.9501080211,18.9036456281,37.5258241642,62.7947880557,1.10405963197,0.0,1.10405963197
 02/21  19:00:00,114.38820989,3.38154594825,0.905551951156,32.4663328257,26.8041601173,36.0181789539,2.29798123714,0.110078007996,2.18790322915
 02/21  20:00:00,116.112771235,3.38154594825,0.108695610884,37.5565417197,26.8041601173,33.4493877451,2.4986816583,1.39518926806,1.10349239024
 02/21  21:00:00,111.862409987,3.38154594825,0.0,49.497372153,16.0824960704,28.0885557216,4.69200128539,3.58837307104,1.10362821434
 02/21  22:00:00,115.703678847,3.38154594825,0.0,54.6230366175,16.0824960704,26.8041601173,6.3792963981,6.3592963981,0.02
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031603486,0.0,1.1031603486
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302555368,0.0,1.10302555368
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303070873,0.0,1.10303070873
 02/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030271592,0.0,1.1030271592
 02/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  07:00:00,162.369308889,3.38154594825,11.889604152,112.883558577,5.36083202345,21.4433280938,1.10322574325,0.0,1.10322574325
 02/22  08:00:00,130.748278319,3.38154594825,0.0,78.5940065742,16.0824960704,32.6817896323,28.3111872666,27.2074717726,1.10371549395
 02/22  09:00:00,170.43902455,3.38154594825,0.0,48.3982379097,48.2474882111,70.4033123869,25.2568839756,23.0677012083,2.18918276734
 02/22  10:00:00,156.721173189,3.38154594825,0.0,43.0289579773,48.2474882111,62.0547409583,23.5683667091,21.379010172,2.18935653709
 02/22  11:00:00,151.336437026,3.38154594825,0.0,39.5708152208,48.2474882111,60.1281475517,22.8853486945,20.6959345761,2.18941411839
 02/22  12:00:00,150.619944586,3.38154594825,0.0,36.9277293747,48.2474882111,62.0547409583,21.8793005397,18.6040475423,3.27525299732
 02/22  13:00:00,152.857346566,3.38154594825,0.0,39.7094798613,48.2474882111,61.5103924513,18.491235915,15.2144362217,3.27679969335
 02/22  14:00:00,148.729288004,3.38154594825,0.0,33.4315782865,48.2474882111,63.6602354638,18.4198564659,15.1436888844,3.27616758143
 02/22  15:00:00,144.887121874,3.38154594825,0.0,33.1215000687,48.2474882111,60.1281475517,18.1750997121,15.9858483726,2.18925133944
 02/22  16:00:00,144.641141002,3.38154594825,0.0,32.8755191972,48.2474882111,60.1281475517,19.4095058573,17.2205627667,2.18894309053
 02/22  17:00:00,147.988946745,3.38154594825,0.0,33.3334348303,48.2474882111,63.0180376616,20.2330217792,18.0431364992,2.18988528008
 02/22  18:00:00,153.149811436,3.40923607533,0.0,39.5421897131,37.5258241642,62.7947880557,20.0918161609,17.9032539254,2.18856223548
 02/22  19:00:00,129.960588977,3.38154594825,0.0,48.9442638635,26.8041601173,36.0181789539,21.3915516268,20.287651942,1.10389968481
 02/22  20:00:00,129.714961363,3.38154594825,0.0,51.2674274586,26.8041601173,33.4493877451,24.0641079974,22.9604832458,1.10362475162
 02/22  21:00:00,123.888692182,3.38154594825,0.0,61.5236543474,16.0824960704,28.0885557216,26.6876785306,25.5841363337,1.10354219688
 02/22  22:00:00,126.694011514,3.38154594825,0.0,65.6133692837,16.0824960704,26.8041601173,27.3456409305,26.2422421542,1.10339877625
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302934791,0.0,1.10302934791
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302262504,0.0,1.10302262504
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302951565,0.0,1.10302951565
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302447776,0.0,1.10302447776
 02/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  07:00:00,172.453364594,3.38154594825,11.5074146046,123.34980383,5.36083202345,21.4433280938,1.1728627886,0.0697406934501,1.10312209515
 02/23  08:00:00,143.054447638,3.38154594825,0.0,90.9001758935,16.0824960704,32.6817896323,32.0305650852,30.9268024682,1.10376261694
 02/23  09:00:00,178.242381161,3.38154594825,0.0,56.2015945203,48.2474882111,70.4033123869,29.0807071218,26.8914710924,2.18923602938
 02/23  10:00:00,162.179267892,3.38154594825,0.0,48.4870526801,48.2474882111,62.0547409583,24.1479177188,21.9585255506,2.18939216817
 02/23  11:00:00,154.897472625,3.38154594825,0.0,43.1318508199,48.2474882111,60.1281475517,19.3131874112,17.1237141677,2.1894732435
 02/23  12:00:00,149.629145461,3.38154594825,0.0,35.9369302489,48.2474882111,62.0547409583,13.6852339913,10.4101229835,3.27511100772
 02/23  13:00:00,142.464343935,3.38154594825,0.0381157680473,29.2783614626,48.2474882111,61.5103924513,6.31619019288,3.03939249375,3.27679769913
 02/23  14:00:00,134.511465532,3.38154594825,0.921002180015,18.2927536348,48.2474882111,63.6602354638,3.2764805288,0.0,3.2764805288
 02/23  15:00:00,125.259376346,3.38154594825,2.48521113024,11.0085434106,48.2474882111,60.1281475517,2.18913641833,0.0,2.18913641833
 02/23  16:00:00,124.241568461,3.38154594825,3.97397258473,8.50197407127,48.2474882111,60.1281475517,2.18887829225,0.0,2.18887829225
 02/23  17:00:00,127.700613698,3.39553528091,3.49699347338,9.53411897722,48.2474882111,63.0180376616,2.19001775426,0.0,2.19001775426
 02/23  18:00:00,134.308969562,3.46808900426,1.71666857197,18.925826338,37.5258241642,62.7947880557,2.18833138453,0.0,2.18833138453
 02/23  19:00:00,115.819362657,3.38154594825,0.0496231413042,34.7534144024,26.8041601173,36.0181789539,3.41255682495,2.3087685671,1.10378825785
 02/23  20:00:00,117.46820201,3.38154594825,0.0,39.0206681053,26.8041601173,33.4493877451,5.77763307676,4.67415170275,1.10348137401
 02/23  21:00:00,110.196233645,3.38154594825,0.0,47.8311958104,16.0824960704,28.0885557216,7.63494282988,6.53135488111,1.10358794877
 02/23  22:00:00,112.970081341,3.38154594825,0.0618461711653,51.8275929396,16.0824960704,26.8041601173,3.98537714095,2.88220011279,1.10317702815
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302238201,0.0,1.10302238201
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302916219,0.0,1.10302916219
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302392319,0.0,1.10302392319
 02/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317967526,0.0,1.10317967526
 02/24  07:00:00,139.100865803,3.38154594825,13.1529065614,90.8191464155,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  08:00:00,117.410555968,3.38154594825,4.50852492501,60.7477592977,16.0824960704,32.6817896323,1.10339794831,0.0,1.10339794831
 02/24  09:00:00,161.107613612,3.38154594825,8.71410058632,30.3527263857,48.2474882111,70.4033123869,2.18855512689,0.0,2.18855512689
 02/24  10:00:00,147.700836362,3.38154594825,10.4911682578,23.517452893,48.2474882111,62.0547409583,3.27404407964,0.0,3.27404407964
 02/24  11:00:00,142.864127612,3.38154594825,13.7905272101,17.3079785964,48.2474882111,60.1281475517,2.18947669192,0.0,2.18947669192
 02/24  12:00:00,144.238305124,3.38154594825,16.5210694087,14.0250205036,48.2474882111,62.0547409583,2.19026409885,0.0,2.19026409885
 02/24  13:00:00,147.210452634,3.38154594825,19.8831944661,14.1793914632,48.2474882111,61.5103924513,3.27688792318,0.0,3.27688792318
 02/24  14:00:00,143.64010061,3.38228802947,21.0216804149,7.31996839618,48.2474882111,63.6602354638,3.27688472567,0.0,3.27688472567
 02/24  15:00:00,138.997698671,3.38154594825,20.2867094128,6.94536745334,48.2474882111,60.1281475517,2.18954505796,0.0,2.18954505796
 02/24  16:00:00,139.619901381,3.38154594825,20.1547713177,7.69950825813,48.2474882111,60.1281475517,2.18888584063,0.0,2.18888584063
 02/24  17:00:00,142.865722422,3.3915924395,19.6417460909,8.55841792497,48.2474882111,63.0180376616,3.27474735313,0.0,3.27474735313
 02/24  18:00:00,145.216405002,3.46783945914,20.1126485657,11.4375313296,37.5258241642,62.7947880557,1.10400538634,0.0,1.10400538634
 02/24  19:00:00,116.336297631,3.38154594825,19.292963338,16.0270091798,26.8041601173,36.0181789539,2.1878048424,0.0,2.1878048424
 02/24  20:00:00,115.297277531,3.38154594825,19.1839088648,17.665834761,26.8041601173,33.4493877451,1.10355163633,0.0,1.10355163633
 02/24  21:00:00,105.708367286,3.38154594825,19.2094212618,24.13390819,16.0824960704,28.0885557216,1.10357581277,0.0,1.10357581277
 02/24  22:00:00,107.004147795,3.38154594825,19.012478031,26.9110275341,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308398765,0.0,1.10308398765
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030257595,0.0,1.1030257595
 02/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303018253,0.0,1.10303018253
 02/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302692171,0.0,1.10302692171
 02/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  07:00:00,104.988903803,3.38154594825,18.5169466078,51.3431443687,5.36083202345,21.4433280938,1.10318362616,0.0,1.10318362616
 02/25  08:00:00,81.108100666,3.38154594825,11.0728097015,34.7035623873,5.36083202345,26.5809105114,1.10334834035,0.0,1.10334834035
 02/25  09:00:00,89.9760520697,3.38154594825,12.7395524175,15.74280876,26.8041601173,31.2995447326,1.10349923995,0.0,1.10349923995
 02/25  10:00:00,89.1209648058,3.38154594825,14.6487685905,10.7308130154,26.8041601173,33.5472370403,1.10387890095,0.0,1.10387890095
 02/25  11:00:00,87.7512616031,3.55936250707,16.6997246636,8.09563388402,26.8041601173,32.583940337,1.10370530802,0.0,1.10370530802
 02/25  12:00:00,91.4206904764,3.85548942816,18.7543296676,7.16663852456,26.8041601173,34.8316326447,2.18776605487,0.0,2.18776605487
 02/25  13:00:00,91.3060674797,4.02454967286,20.0624112865,6.8592692687,26.8041601173,33.5472370403,1.10375942679,0.0,1.10375942679
 02/25  14:00:00,86.302349943,4.01577064286,19.9564776701,4.53905558711,26.8041601173,30.9784458315,1.10371586157,0.0,1.10371586157
 02/25  15:00:00,56.1400964461,3.70282011647,17.2138226429,5.84206226657,8.04124803518,21.3317032909,1.10347241615,0.0,1.10347241615
 02/25  16:00:00,55.0666670149,3.41667620186,14.7290145606,8.82398043667,8.04124803518,20.0473076865,1.1034356077,0.0,1.1034356077
 02/25  17:00:00,55.6998692004,3.38154594825,13.0767968676,10.8234316676,8.04124803518,20.3684065876,1.10342970155,0.0,1.10342970155
 02/25  18:00:00,63.0176063358,3.38154594825,11.0201128707,20.5160019341,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318889555,0.0,1.10318889555
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311322721,0.0,1.10311322721
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320811531,0.0,1.10320811531
 02/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302574934,0.0,1.10302574934
 02/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297641204,0.0,1.10297641204
 02/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297686808,0.0,1.10297686808
 02/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313308899,0.0,1.10313308899
 02/26  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301764155,0.0,1.10301764155
 02/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301899198,0.0,1.10301899198
 02/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  13:00:00,22.6934292933,0.661151164437,3.26092595265,0.0,2.68041601173,16.0824960704,1.10312282632,0.0,1.10312282632
 02/26  14:00:00,23.6787818704,0.818568108351,4.08886158583,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323633183,0.0,1.10323633183
 02/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297877129,0.0,1.10297877129
 02/26  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297949093,0.0,1.10297949093
 02/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297888841,0.0,1.10297888841
 02/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297827859,0.0,1.10297827859
 02/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302657254,0.0,1.10302657254
 02/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030297448,0.0,1.1030297448
 02/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310555333,0.0,1.10310555333
 02/27  07:00:00,160.749881017,3.38154594825,11.912474994,113.708593196,5.36083202345,21.4433280938,1.13635162348,0.0332203288008,1.10313129467
 02/27  08:00:00,134.468676095,3.38154594825,0.0133793108739,82.3010250389,16.0824960704,32.6817896323,8.69759355029,7.59387987912,1.10371367117
 02/27  09:00:00,168.667111486,3.38154594825,1.06105306838,45.5652717772,48.2474882111,70.4033123869,3.21265502355,1.02354834234,2.18910668122
 02/27  10:00:00,152.663457872,3.38154594825,2.74376129799,36.2274813627,48.2474882111,62.0547409583,2.18955991132,0.0,2.18955991132
 02/27  11:00:00,147.20971156,3.38154594825,3.76539334989,31.6786964045,48.2474882111,60.1281475517,2.18932092901,0.0,2.18932092901
 02/27  12:00:00,146.777918224,3.38154594825,4.55941379511,28.5262892171,48.2474882111,62.0547409583,3.27538147325,0.0,3.27538147325
 02/27  13:00:00,150.277956148,3.38154594825,5.59202655702,31.5380628857,48.2474882111,61.5103924513,3.27651128062,0.0,3.27651128062
 02/27  14:00:00,144.199334049,3.38154594825,6.13132138806,22.7703029434,48.2474882111,63.6602354638,3.27617009557,0.0,3.27617009557
 02/27  15:00:00,138.463201142,3.38154594825,6.27876863446,20.4188107024,48.2474882111,60.1281475517,2.18892465662,0.0,2.18892465662
 02/27  16:00:00,138.337052026,3.38154594825,6.41214914621,20.1592810746,48.2474882111,60.1281475517,2.18866130213,0.0,2.18866130213
 02/27  17:00:00,140.819164489,3.38154594825,5.89437460468,20.2692779694,48.2474882111,63.0180376616,2.1897821359,0.0,2.1897821359
 02/27  18:00:00,141.656752631,3.41663607985,5.21299602492,25.2960682125,37.5258241642,62.7947880557,2.1880458701,0.0,2.1880458701
 02/27  19:00:00,120.47513045,3.38154594825,4.41654596197,35.0422593745,26.8041601173,36.0181789539,1.10383939528,0.0,1.10383939528
 02/27  20:00:00,119.509575029,3.38154594825,3.92714958717,37.1348915375,26.8041601173,33.4493877451,1.10349040628,0.0,1.10349040628
 02/27  21:00:00,111.323063143,3.38154594825,3.05999163988,45.8980336685,16.0824960704,28.0885557216,1.10361061875,0.0,1.10361061875
 02/27  22:00:00,113.876292104,3.38154594825,2.33461841791,50.4610314558,16.0824960704,26.8041601173,1.10315879273,0.0,1.10315879273
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030235314,0.0,1.1030235314
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302884594,0.0,1.10302884594
 02/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302410999,0.0,1.10302410999
 02/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315884013,0.0,1.10315884013
 02/28  07:00:00,146.35951944,3.38154594825,12.7303761175,98.5003304959,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  08:00:00,117.695782946,3.38154594825,0.0,65.541511201,16.0824960704,32.6817896323,18.6338838345,17.5302503833,1.10363345115
 02/28  09:00:00,153.930471616,3.38154594825,0.0,31.8896849761,48.2474882111,70.4033123869,13.6325952707,11.4437386783,2.18885659237
 02/28  10:00:00,131.641544333,3.38154594825,0.062861072279,17.8864680489,48.2474882111,62.0547409583,5.98185180587,3.79229962573,2.18955218013
 02/28  11:00:00,128.043147562,3.39199735652,1.35095172714,14.9161226218,48.2474882111,60.1281475517,3.27421136351,0.0,3.27421136351
 02/28  12:00:00,131.18829216,3.60178060806,4.42255482537,12.8532874631,48.2474882111,62.0547409583,2.19031925707,0.0,2.19031925707
 02/28  13:00:00,134.94606173,3.75232244068,6.47380157729,14.9536169558,48.2474882111,61.5103924513,3.27634736795,0.0,3.27634736795
 02/28  14:00:00,131.858974979,3.85589635287,7.22148179798,8.86543305915,48.2474882111,63.6602354638,3.27631403367,0.0,3.27631403367
 02/28  15:00:00,123.704174649,3.67214138884,7.37960483433,4.26835256896,48.2474882111,60.1281475517,2.18917052812,0.0,2.18917052812
 02/28  16:00:00,122.632185111,3.42393322327,6.96077692055,3.86339911018,48.2474882111,60.1281475517,2.18900931415,0.0,2.18900931415
 02/28  17:00:00,125.581923109,3.4278936843,6.14202347065,4.7380399872,48.2474882111,63.0180376616,2.18993034673,0.0,2.18993034673
 02/28  18:00:00,127.833805883,3.50011593526,4.60035513974,12.002282494,37.5258241642,62.7947880557,2.18880100837,0.0,2.18880100837
 02/28  19:00:00,105.57511254,3.38154594825,2.10896655745,22.4498208689,26.8041601173,36.0181789539,1.10385948763,0.0,1.10385948763
 02/28  20:00:00,107.690005658,3.38154594825,0.755359919717,28.4871118334,26.8041601173,33.4493877451,1.51377338082,0.410139378412,1.10363400241
 02/28  21:00:00,99.6136751673,3.38154594825,0.0227712813728,37.2258660516,16.0824960704,28.0885557216,5.6125659211,4.50901738525,1.10354853585
 02/28  22:00:00,104.387252041,3.38154594825,0.0,43.3066098106,16.0824960704,26.8041601173,11.3248877666,10.2214862387,1.10340152792
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302881668,0.0,1.10302881668
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302224199,0.0,1.10302224199
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302819249,0.0,1.10302819249
 03/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302287587,0.0,1.10302287587
 03/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  07:00:00,156.897723444,3.38154594825,11.9696022934,109.799308325,5.36083202345,21.4433280938,1.19264050994,0.0895220120134,1.10311849792
 03/01  08:00:00,129.204066124,3.38154594825,0.0,77.0497943794,16.0824960704,32.6817896323,44.8996563918,43.795906459,1.10374993274
 03/01  09:00:00,155.231403273,3.38201978612,0.0,33.1901427946,48.2474882111,70.4033123869,34.1186796156,31.9294943628,2.18918525283
 03/01  10:00:00,135.373771876,3.38154594825,0.0,21.6815566644,48.2474882111,62.0547409583,23.1747580465,20.9854333596,2.18932468693
 03/01  11:00:00,131.31145801,3.38154594825,0.0,19.5458362053,48.2474882111,60.1281475517,14.74585454,12.5564706867,2.18938385331
 03/01  12:00:00,129.826838652,3.38154594825,0.0,16.13462344,48.2474882111,62.0547409583,8.63060652498,5.3551465245,3.27546000048
 03/01  13:00:00,130.894159137,3.38692565668,0.726948144872,17.0139645787,48.2474882111,61.5103924513,3.51175790243,0.235184959076,3.27657294335
 03/01  14:00:00,128.20258122,3.48352912658,2.18080549509,10.6220828293,48.2474882111,63.6602354638,3.2762164936,0.0,3.2762164936
 03/01  15:00:00,121.140459414,3.41780815577,2.7152010438,6.62337435754,48.2474882111,60.1281475517,2.1889508565,0.0,2.1889508565
 03/01  16:00:00,120.995527507,3.38154594825,3.42298929559,5.80691640592,48.2474882111,60.1281475517,2.18868091594,0.0,2.18868091594
 03/01  17:00:00,125.722563816,3.42341935781,3.64062561449,7.38455287675,48.2474882111,63.0180376616,2.18979307877,0.0,2.18979307877
 03/01  18:00:00,129.851474695,3.49804735668,2.61806082757,16.0043141972,37.5258241642,62.7947880557,2.1880535323,0.0,2.1880535323
 03/01  19:00:00,108.162619294,3.38154594825,0.338751026764,26.8075431535,26.8041601173,36.0181789539,1.99590631556,0.892065167766,1.10384114779
 03/01  20:00:00,110.056464307,3.38154594825,0.0,31.6089304026,26.8041601173,33.4493877451,5.84554655281,4.74205531829,1.10349123452
 03/01  21:00:00,103.009399278,3.38154594825,0.0,40.644361444,16.0824960704,28.0885557216,10.5912737398,9.48766358517,1.10361015458
 03/01  22:00:00,106.695485157,3.38154594825,0.0,45.6148429275,16.0824960704,26.8041601173,14.7170855301,13.6139273827,1.10315814736
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302288162,0.0,1.10302288162
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302812484,0.0,1.10302812484
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302301801,0.0,1.10302301801
 03/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315619186,0.0,1.10315619186
 03/02  07:00:00,146.936043993,3.38154594825,12.565510095,99.2417210713,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  08:00:00,121.994913959,3.38154594825,0.0,69.8406422135,16.0824960704,32.6817896323,22.1671316063,21.0635037482,1.10362785803
 03/02  09:00:00,161.609215701,3.38154594825,0.053666192689,39.5147628678,48.2474882111,70.4033123869,8.50542185619,6.31658898049,2.1888328757
 03/02  10:00:00,146.426271334,3.38154594825,0.988133096488,31.7459230257,48.2474882111,62.0547409583,2.72688064301,0.537537325459,2.18934331755
 03/02  11:00:00,140.32388281,3.38154594825,2.68999364262,25.8682673621,48.2474882111,60.1281475517,3.27415523259,0.0,3.27415523259
 03/02  12:00:00,138.882262973,3.38154594825,4.12084263487,21.0692051264,48.2474882111,62.0547409583,2.1902685179,0.0,2.1902685179
 03/02  13:00:00,141.854952396,3.38154594825,4.72920092472,23.9778847668,48.2474882111,61.5103924513,3.27625673871,0.0,3.27625673871
 03/02  14:00:00,134.137348855,3.38459622433,5.89834071993,12.9382481419,48.2474882111,63.6602354638,3.27640128415,0.0,3.27640128415
 03/02  15:00:00,127.140201186,3.38154594825,7.17543206073,8.19914732003,48.2474882111,60.1281475517,2.18925832463,0.0,2.18925832463
 03/02  16:00:00,124.918164776,3.38154594825,6.22890894533,6.92363402573,48.2474882111,60.1281475517,2.18892830669,0.0,2.18892830669
 03/02  17:00:00,126.998502373,3.4083951218,4.63760490138,7.67853638328,48.2474882111,63.0180376616,2.18983993682,0.0,2.18983993682
 03/02  18:00:00,131.468846718,3.48681323382,3.0003072826,17.2506738874,37.5258241642,62.7947880557,2.18891005466,0.0,2.18891005466
 03/02  19:00:00,112.16824057,3.38154594825,0.788723694739,30.3631917617,26.8041601173,36.0181789539,1.10386762646,0.0,1.10386762646
 03/02  20:00:00,113.505172256,3.38154594825,0.905187505725,34.152450846,26.8041601173,33.4493877451,1.1035924009,0.0,1.1035924009
 03/02  21:00:00,106.262858447,3.38154594825,1.00536622178,42.8924543908,16.0824960704,28.0885557216,1.10366632532,0.0,1.10366632532
 03/02  22:00:00,110.837063956,3.38154594825,0.0317201617642,49.7247015645,16.0824960704,26.8041601173,11.9373927368,10.8340266676,1.10336606915
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103028948,0.0,1.103028948
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302467042,0.0,1.10302467042
 03/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302846479,0.0,1.10302846479
 03/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  06:00:00,49.2890099875,0.992328637376,0.107708558095,6.57237258068,5.36083202345,21.4433280938,1.50503590931,0.401866584841,1.10316932446
 03/03  07:00:00,173.233227574,3.38154594825,11.4674454958,129.104302585,5.36083202345,21.4433280938,1.10312600504,0.0,1.10312600504
 03/03  08:00:00,147.480637954,3.38154594825,0.0,95.3263662086,16.0824960704,32.6817896323,60.1827015478,59.0790043233,1.10369722454
 03/03  09:00:00,180.081353067,3.38154594825,0.0,58.0405664271,48.2474882111,70.4033123869,53.9577209503,51.7686697031,2.18905124716
 03/03  10:00:00,164.667701034,3.38154594825,0.0,50.9754858222,48.2474882111,62.0547409583,48.1334985082,45.9440105479,2.18948796023
 03/03  11:00:00,153.683101554,3.38154594825,0.0,41.9174797491,48.2474882111,60.1281475517,42.8732894667,40.6840496634,2.18923980327
 03/03  12:00:00,145.688019289,3.38154594825,0.0,31.9958040771,48.2474882111,62.0547409583,38.6452568302,35.3700324974,3.27522433282
 03/03  13:00:00,151.489461289,3.38154594825,0.0,38.3415945839,48.2474882111,61.5103924513,34.4469917002,31.1706768033,3.27631489681
 03/03  14:00:00,141.613404391,3.38154594825,0.0,26.3156946738,48.2474882111,63.6602354638,31.4373163032,28.1613726304,3.27594367288
 03/03  15:00:00,140.472775878,3.38154594825,0.0,28.7071540726,48.2474882111,60.1281475517,28.9468397894,26.7580732997,2.18876648965
 03/03  16:00:00,142.545999224,3.38154594825,0.0,30.7803774184,48.2474882111,60.1281475517,27.4903755063,26.3858406988,1.10453480747
 03/03  17:00:00,147.674183273,3.38154594825,0.0,33.0186713578,48.2474882111,63.0180376616,29.450961867,26.1762344873,3.27472737962
 03/03  18:00:00,150.556023517,3.43463992713,0.0,39.3903312755,37.5258241642,62.7947880557,26.5841968228,25.4800934817,1.10410334109
 03/03  19:00:00,130.766240659,3.38154594825,0.0,49.7499155453,26.8041601173,36.0181789539,32.3897803399,30.2019584939,2.18782184597
 03/03  20:00:00,130.954304349,3.38154594825,0.0,52.5067704438,26.8041601173,33.4493877451,35.2249080317,34.1213915767,1.103516455
 03/03  21:00:00,123.969442109,3.38154594825,0.0,61.6044042749,16.0824960704,28.0885557216,37.4706371747,36.3669896327,1.10364754196
 03/03  22:00:00,127.259979263,3.38154594825,0.0,66.1793370327,16.0824960704,26.8041601173,35.662680229,35.642680229,0.02
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321860934,0.0,1.10321860934
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302702102,0.0,1.10302702102
 03/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  03:00:00,38.0625183676,0.595397182425,0.0381294730417,3.85363953592,2.68041601173,16.0824960704,1.42487416871,0.321853341848,1.10302082686
 03/04  04:00:00,41.9800118303,0.992328637376,0.0361211758806,7.37620984087,2.68041601173,16.0824960704,0.443315166213,0.423315166213,0.02
 03/04  05:00:00,41.0685808923,0.793862909901,0.0,6.69936580624,2.68041601173,16.0824960704,1.41944918571,0.316358625957,1.10309055976
 03/04  06:00:00,44.2773594375,0.992328637376,0.0,9.70967862397,2.68041601173,16.0824960704,1.23834253162,1.21834253162,0.02
 03/04  07:00:00,186.981947668,3.38154594825,10.5878808463,143.732587329,5.36083202345,21.4433280938,1.13218538083,0.0289570545926,1.10322832624
 03/04  08:00:00,137.589987178,3.38154594825,0.0,102.258258601,5.36083202345,26.5809105114,47.5070756158,46.4037543932,1.10332122261
 03/04  09:00:00,130.548402871,3.38154594825,0.0,69.0547119788,26.8041601173,31.2995447326,27.2873369643,26.1837921691,1.1035447952
 03/04  10:00:00,115.657547696,3.38154594825,0.0558396591185,51.860324837,26.8041601173,33.5472370403,9.12951602088,8.02569843273,1.10381758815
 03/04  11:00:00,108.433399086,3.38154594825,1.71397821267,43.9413343766,26.8041601173,32.583940337,1.24844123211,0.144694951832,1.10374628028
 03/04  12:00:00,107.823765852,3.38154594825,5.43614156882,37.3618454791,26.8041601173,34.8316326447,2.18783793511,0.0,2.18783793511
 03/04  13:00:00,105.930852751,3.38154594825,9.61218701147,32.5772825398,26.8041601173,33.5472370403,1.10378711537,0.0,1.10378711537
 03/04  14:00:00,99.8725898838,3.38154594825,12.316754055,26.3832438376,26.8041601173,30.9784458315,1.10373838797,0.0,1.10373838797
 03/04  15:00:00,78.3788661889,3.38154594825,13.3037530485,32.312175772,8.04124803518,21.3317032909,1.10348993878,0.0,1.10348993878
 03/04  16:00:00,80.1977898675,3.38154594825,14.5463412359,34.1729068675,8.04124803518,20.0473076865,1.10344710399,0.0,1.10344710399
 03/04  17:00:00,84.0032146285,3.38154594825,13.8538203849,38.3497535784,8.04124803518,20.3684065876,1.10343931931,0.0,1.10343931931
 03/04  18:00:00,92.3166222747,3.38154594825,12.4238997406,48.411231003,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315632287,0.0,1.10315632287
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311522591,0.0,1.10311522591
 03/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320859015,0.0,1.10320859015
 03/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030245023,0.0,1.1030245023
 03/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029746926,0.0,1.1029746926
 03/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297429877,0.0,1.10297429877
 03/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031279896,0.0,1.1031279896
 03/05  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297617665,0.0,1.10297617665
 03/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102976354,0.0,1.102976354
 03/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306677537,0.0,1.10306677537
 03/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314200425,0.0,1.10314200425
 03/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297453227,0.0,1.10297453227
 03/05  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029741249,0.0,1.1029741249
 03/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029752782,0.0,1.1029752782
 03/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297615245,0.0,1.10297615245
 03/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302740524,0.0,1.10302740524
 03/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302338898,0.0,1.10302338898
 03/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103175034,0.0,1.103175034
 03/06  07:00:00,132.748159508,3.38154594825,16.7063035774,83.3803764373,5.36083202345,21.4433280938,1.10310899006,0.0,1.10310899006
 03/06  08:00:00,121.941504563,3.38154594825,9.65395273533,60.1332800824,16.0824960704,32.6817896323,1.10365664043,0.0,1.10365664043
 03/06  09:00:00,151.734470401,3.38154594825,12.8367397034,16.8569440572,48.2474882111,70.4033123869,2.1891062421,0.0,2.1891062421
 03/06  10:00:00,138.536880403,3.38154594825,15.749628914,9.0950362772,48.2474882111,62.0547409583,2.1893633088,0.0,2.1893633088
 03/06  11:00:00,135.958395272,3.38154594825,17.6067273128,6.58604615387,48.2474882111,60.1281475517,2.18942290439,0.0,2.18942290439
 03/06  12:00:00,137.631144318,3.38671335641,18.9622372164,4.97152448136,48.2474882111,62.0547409583,2.19010009594,0.0,2.19010009594
 03/06  13:00:00,139.29148367,3.38154594825,19.8151074178,6.32850954748,48.2474882111,61.5103924513,3.27712391973,0.0,3.27712391973
 03/06  14:00:00,139.629971833,3.38154594825,20.4037316402,3.92853047603,48.2474882111,63.6602354638,3.27703117901,0.0,3.27703117901
 03/06  15:00:00,134.235927257,3.39965964676,21.4153937532,1.03679800058,48.2474882111,60.1281475517,2.18961843217,0.0,2.18961843217
 03/06  16:00:00,135.026026204,3.38154594825,21.5102618241,1.75014257515,48.2474882111,60.1281475517,2.18893234997,0.0,2.18893234997
 03/06  17:00:00,134.969546804,3.39176588031,14.4528360107,5.85097894642,48.2474882111,63.0180376616,3.27473498214,0.0,3.27473498214
 03/06  18:00:00,131.538762528,3.46508938796,7.88788237385,12.4547384526,37.5258241642,62.7947880557,1.10399431121,0.0,1.10399431121
 03/06  19:00:00,107.895118324,3.38154594825,4.68876998006,22.1900232306,26.8041601173,36.0181789539,2.18777187242,0.0,2.18777187242
 03/06  20:00:00,107.974403816,3.38154594825,2.13412283178,27.3927470795,26.8041601173,33.4493877451,1.18863240285,0.0851049069423,1.10352749591
 03/06  21:00:00,103.995199609,3.38154594825,0.279146253485,41.3510155208,16.0824960704,28.0885557216,2.71760393662,1.61393582134,1.10366811528
 03/06  22:00:00,108.797828028,3.38154594825,0.0,47.7171857979,16.0824960704,26.8041601173,6.40737615784,6.38737615784,0.02
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307095667,0.0,1.10307095667
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103026645,0.0,1.103026645
