Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302186351,0.0,1.10302186351
 03/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030263139,0.0,1.1030263139
 03/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  07:00:00,153.922254203,3.38154594825,12.3753280407,108.885446669,5.36083202345,21.4433280938,1.1031675735,0.0,1.1031675735
 03/07  08:00:00,135.343170051,3.38154594825,0.0,83.1888983059,16.0824960704,32.6817896323,41.9253789383,40.8216424285,1.10373650979
 03/07  09:00:00,173.631995359,3.38154594825,0.0,51.5912087185,48.2474882111,70.4033123869,39.0231039783,36.8340760738,2.18902790453
 03/07  10:00:00,158.084755847,3.38154594825,0.0,44.3925406357,48.2474882111,62.0547409583,38.9495154616,36.7602552721,2.18926018953
 03/07  11:00:00,152.090721254,3.38154594825,0.0,40.3250994487,48.2474882111,60.1281475517,39.7094336226,37.5198151148,2.1896185078
 03/07  12:00:00,151.196037583,3.38154594825,0.0,37.5038223713,48.2474882111,62.0547409583,41.9078016249,38.6325775908,3.27522403419
 03/07  13:00:00,155.511550011,3.38154594825,0.0,42.3636833062,48.2474882111,61.5103924513,42.4939253036,39.2171290906,3.27679621295
 03/07  14:00:00,150.110186652,3.38154594825,0.0,34.8124769348,48.2474882111,63.6602354638,40.3253036845,37.0489174215,3.27638626291
 03/07  15:00:00,146.097226966,3.38154594825,0.0,34.3316051609,48.2474882111,60.1281475517,36.1602004927,33.9711533188,2.18904717396
 03/07  16:00:00,148.00531049,3.38154594825,0.0,36.2396886849,48.2474882111,60.1281475517,38.1255827732,35.9368291291,2.18875364409
 03/07  17:00:00,153.592306434,3.38154594825,0.0,38.9367945194,48.2474882111,63.0180376616,41.7751977152,39.5853627814,2.18983493384
 03/07  18:00:00,154.192412576,3.42430733459,0.0,45.504386261,37.5258241642,62.7947880557,44.2074527075,42.0193691347,2.18808357276
 03/07  19:00:00,137.642602659,3.38154594825,0.0,56.6262775452,26.8041601173,36.0181789539,48.8060576303,47.7022089538,1.10384867651
 03/07  20:00:00,138.810183344,3.38154594825,0.0,60.3626494395,26.8041601173,33.4493877451,54.4804329499,53.3769376998,1.10349525009
 03/07  21:00:00,133.434150067,3.38154594825,0.0,71.0691122325,16.0824960704,28.0885557216,60.0276699651,58.9240603023,1.10360966284
 03/07  22:00:00,137.665596409,3.38154594825,0.0,76.584954179,16.0824960704,26.8041601173,61.9032712621,60.8001147415,1.10315652064
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302087914,0.0,1.10302087914
 03/08  01:00:00,42.2215699773,0.39693145495,0.0,2.88845432269,2.68041601173,21.4433280938,0.379604078689,0.359604078689,0.02
 03/08  02:00:00,46.1524983298,0.793862909901,0.0,6.42245122027,2.68041601173,21.4433280938,1.61754465967,0.514465350795,1.10307930888
 03/08  03:00:00,50.3581128192,0.992328637376,0.0,10.4295999822,2.68041601173,21.4433280938,1.94489656465,1.92489656465,0.02
 03/08  04:00:00,49.1132838082,0.793862909901,0.0,9.38323669861,2.68041601173,21.4433280938,3.19313296453,2.09004955646,1.10308340807
 03/08  05:00:00,56.0401949596,1.20379855482,0.766380867745,15.1338313374,2.68041601173,21.4433280938,3.97194958976,3.95194958976,0.02
 03/08  06:00:00,65.6381753548,1.87656330011,3.71065970355,18.4343521398,5.36083202345,21.4433280938,4.51245169241,3.40920840708,1.10324328533
 03/08  07:00:00,215.074015628,3.38154594825,9.64693976775,172.765596368,5.36083202345,21.4433280938,0.87065713824,0.85065713824,0.02
 03/08  08:00:00,181.053958194,3.38154594825,0.0,128.899686449,16.0824960704,32.6817896323,95.8191749143,94.7155679084,1.10360700587
 03/08  09:00:00,209.113825035,3.38154594825,0.0,87.0730383946,48.2474882111,70.4033123869,90.9381310788,88.7493794486,2.18875163019
 03/08  10:00:00,187.508498611,3.38154594825,0.0,73.816283399,48.2474882111,62.0547409583,83.4161873088,81.226952929,2.18923437979
 03/08  11:00:00,170.818267382,3.38154594825,0.0,59.0526455771,48.2474882111,60.1281475517,79.9525238735,77.7631022637,2.18942160979
 03/08  12:00:00,170.939457177,3.38154594825,0.0,57.2472419652,48.2474882111,62.0547409583,76.8417691985,73.5666183885,3.27515081
 03/08  13:00:00,176.023903474,3.38154594825,0.0,62.8760367691,48.2474882111,61.5103924513,75.5189742657,72.2419645602,3.27700970549
 03/08  14:00:00,169.934287007,3.38154594825,0.0,54.6365772899,48.2474882111,63.6602354638,74.4225121522,71.1458544551,3.27665769711
 03/08  15:00:00,164.439098395,3.38154594825,0.0,52.6734765901,48.2474882111,60.1281475517,71.6138201489,69.4248308511,2.18898929771
 03/08  16:00:00,160.941059582,3.38154594825,0.0,49.1754377769,48.2474882111,60.1281475517,69.8083626448,67.6197212077,2.18864143712
 03/08  17:00:00,167.190286024,3.38154594825,0.0,52.534774109,48.2474882111,63.0180376616,69.8585930246,67.6687409571,2.18985206751
 03/08  18:00:00,170.200272465,3.38154594825,0.0,61.555007536,37.5258241642,62.7947880557,73.2606886914,71.0723035329,2.18838515844
 03/08  19:00:00,154.722086759,3.38154594825,0.0,73.7057616453,26.8041601173,36.0181789539,76.5282168216,75.4243486187,1.10386820295
 03/08  20:00:00,155.331082483,3.38154594825,0.0,76.8835485782,26.8041601173,33.4493877451,78.5377449842,77.4342006621,1.10354432213
 03/08  21:00:00,151.901183379,3.38154594825,0.0,89.5361455446,16.0824960704,28.0885557216,81.6161281472,80.5124817111,1.1036464361
 03/08  22:00:00,155.507874521,3.38154594825,0.0,94.4272322907,16.0824960704,26.8041601173,85.3296866017,84.2265167262,1.10316987551
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  24:00:00,44.289540463,0.595397182425,0.0,4.75795908093,2.68041601173,21.4433280938,1.99264907921,0.889628084962,1.10302099425
 03/09  01:00:00,48.1507012902,0.793862909901,0.0,8.4206541807,2.68041601173,21.4433280938,2.29922229265,2.27922229265,0.02
 03/09  02:00:00,51.9535668641,0.992328637376,0.0,12.0250540271,2.68041601173,21.4433280938,4.47662889131,3.37354252552,1.1030863658
 03/09  03:00:00,51.284906161,0.793862909901,0.0,11.5548590515,2.68041601173,21.4433280938,3.93615844357,3.91615844357,0.02
 03/09  04:00:00,70.0058683081,2.45282969298,4.77653642918,23.8403179863,2.68041601173,21.4433280938,6.27251624245,5.16942550584,1.10309073661
 03/09  05:00:00,74.0603463568,2.6194892294,5.66092773094,26.8437451968,2.68041601173,21.4433280938,5.25659789237,5.23659789237,0.02
 03/09  06:00:00,77.2685708942,2.45282969298,4.43743453916,28.7617064507,5.36083202345,21.4433280938,7.57019742328,6.46695331975,1.10324410353
 03/09  07:00:00,224.44327097,3.38154594825,8.85425699299,182.927534484,5.36083202345,21.4433280938,0.796707428255,0.776707428255,0.02
 03/09  08:00:00,177.838163462,3.38154594825,0.0,125.683891717,16.0824960704,32.6817896323,84.8760452683,82.6887787706,2.18726649773
 03/09  09:00:00,196.785788336,3.38154594825,0.0,74.7450016955,48.2474882111,70.4033123869,71.516859971,70.4122763395,1.10458363154
 03/09  10:00:00,171.818521009,3.38154594825,0.0,58.1263057972,48.2474882111,62.0547409583,64.3940915685,61.1201567014,3.27393486709
 03/09  11:00:00,158.694266057,3.38154594825,0.0,46.9286442522,48.2474882111,60.1281475517,54.6037294083,52.4143896081,2.18933980017
 03/09  12:00:00,151.677276257,3.38154594825,0.0,37.9850610454,48.2474882111,62.0547409583,47.3487753199,45.1587095464,2.19006577352
 03/09  13:00:00,159.211528446,3.38154594825,0.0,46.0636617409,48.2474882111,61.5103924513,41.6403468792,38.3638721866,3.27647469264
 03/09  14:00:00,153.157148984,3.38154594825,0.0,37.8594392667,48.2474882111,63.6602354638,38.2011835594,34.9248244488,3.27635911064
 03/09  15:00:00,147.103529837,3.38154594825,0.0,35.337908032,48.2474882111,60.1281475517,34.5694694148,32.3802988039,2.18917061087
 03/09  16:00:00,143.954061872,3.38154594825,0.0,32.1884400665,48.2474882111,60.1281475517,32.7577903788,30.5688112326,2.1889791462
 03/09  17:00:00,148.447164355,3.38154594825,0.0,33.7916524399,48.2474882111,63.0180376616,30.8162659732,28.6264131733,2.18985279989
 03/09  18:00:00,149.911059919,3.38278907082,0.0,41.2645518679,37.5258241642,62.7947880557,33.46473404,31.2762319442,2.18850209576
 03/09  19:00:00,137.808089303,3.38154594825,0.0,56.7917641898,26.8041601173,36.0181789539,40.1595995297,39.0557398756,1.10385965405
 03/09  20:00:00,140.330774847,3.38154594825,0.0,61.8832409423,26.8041601173,33.4493877451,46.6222435228,45.5186599183,1.10358360454
 03/09  21:00:00,137.519127473,3.38154594825,0.0,75.1540896386,16.0824960704,28.0885557216,50.0761056487,48.9724560412,1.10364960743
 03/09  22:00:00,140.820171187,3.38154594825,0.0,79.7395289566,16.0824960704,26.8041601173,52.4625512825,51.3592018772,1.10334940525
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305727907,0.0,1.10305727907
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  02:00:00,43.6773263095,0.595397182425,0.0,4.14574492739,2.68041601173,21.4433280938,1.62037241889,0.517346579636,1.10302583925
 03/10  03:00:00,48.1535169584,0.992328637376,0.0,8.22500412133,2.68041601173,21.4433280938,1.26160635964,1.24160635964,0.02
 03/10  04:00:00,47.1779804744,0.793862909901,0.0,7.44793336485,2.68041601173,21.4433280938,2.43242606539,1.32940227317,1.10302379222
 03/10  05:00:00,50.9238466028,0.992328637376,0.0,10.9953337657,2.68041601173,21.4433280938,2.7529227128,2.7329227128,0.02
 03/10  06:00:00,51.6478843073,0.793862909901,0.0,9.23742118606,5.36083202345,21.4433280938,3.47423791363,2.37115111333,1.1030868003
 03/10  07:00:00,201.241903344,3.38154594825,9.79207891973,161.255678265,5.36083202345,21.4433280938,1.66601235393,0.562903706346,1.10310864758
 03/10  08:00:00,171.004942857,3.38154594825,0.0,118.850671112,16.0824960704,32.6817896323,64.0183453383,62.9146971979,1.1036481404
 03/10  09:00:00,197.481410811,3.38154594825,0.0,75.4406241711,48.2474882111,70.4033123869,51.2948950131,49.1059957758,2.18889923729
 03/10  10:00:00,175.219576939,3.38154594825,0.0,61.5273617274,48.2474882111,62.0547409583,39.9891391428,37.7998392818,2.189299861
 03/10  11:00:00,164.274362933,3.38154594825,0.0,52.508741128,48.2474882111,60.1281475517,31.7928463977,29.6035027181,2.18934367961
 03/10  12:00:00,158.767963908,3.38154594825,0.0,45.0757486963,48.2474882111,62.0547409583,23.4761875559,21.2861923769,2.18999517899
 03/10  13:00:00,159.662637026,3.38154594825,0.0,46.5147703212,48.2474882111,61.5103924513,16.9282907764,13.6513770692,3.27691370728
 03/10  14:00:00,150.460020263,3.38154594825,0.0,35.1623105456,48.2474882111,63.6602354638,8.67618901699,5.39940527732,3.27678373967
 03/10  15:00:00,144.083871536,3.38154594825,0.210933563331,32.1073161678,48.2474882111,60.1281475517,2.44953600337,0.260094791049,2.18944121232
 03/10  16:00:00,143.407214936,3.38154594825,0.550614003547,31.0909791274,48.2474882111,60.1281475517,2.18874378667,0.0,2.18874378667
 03/10  17:00:00,146.447291763,3.38154594825,0.307505452689,31.4842743956,48.2474882111,63.0180376616,3.27440780302,0.0,3.27440780302
 03/10  18:00:00,148.210524222,3.38698952087,0.0,39.5598157209,37.5258241642,62.7947880557,10.6448202711,9.54074281248,1.10407745862
 03/10  19:00:00,132.456152179,3.38154594825,0.0,51.4398270653,26.8041601173,36.0181789539,19.2002050065,18.0963447584,1.10386024813
 03/10  20:00:00,133.13909911,3.38154594825,0.0,54.6915652056,26.8041601173,33.4493877451,23.268353577,22.1646652605,1.10368831651
 03/10  21:00:00,129.230425933,3.38154594825,0.0,66.8653880982,16.0824960704,28.0885557216,31.4963379882,29.3091791849,2.18715880338
 03/10  22:00:00,132.370966175,3.38154594825,0.0,71.2903239446,16.0824960704,26.8041601173,32.5862609463,32.5662609463,0.02
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306757984,0.0,1.10306757984
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302542747,0.0,1.10302542747
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302108392,0.0,1.10302108392
 03/11  04:00:00,41.9938808091,0.992328637376,0.075342973568,7.35085702192,2.68041601173,16.0824960704,0.452860992807,0.432860992807,0.02
 03/11  05:00:00,41.1802212728,0.793862909901,0.0262310737368,6.78477511294,2.68041601173,16.0824960704,1.36096140665,0.257878460079,1.10308294657
 03/11  06:00:00,44.6064541778,0.992328637376,0.0,10.0387733642,2.68041601173,16.0824960704,1.23554897884,1.21554897884,0.02
 03/11  07:00:00,190.154407857,3.38154594825,10.3676359169,149.592625781,5.36083202345,21.4433280938,1.13287119366,0.0297469493606,1.1031242443
 03/11  08:00:00,150.118655759,3.38154594825,0.0,114.786927181,5.36083202345,26.5809105114,46.8263282589,45.7230460867,1.10328217215
 03/11  09:00:00,149.719968696,3.38154594825,0.0,88.2262778034,26.8041601173,31.2995447326,27.4501148021,27.4301148021,0.02
 03/11  10:00:00,135.2414111,3.38154594825,0.0,71.5000279005,26.8041601173,33.5472370403,12.8660589036,10.6784906611,2.18756824254
 03/11  11:00:00,115.60479487,3.38154594825,0.488095696867,52.3386126763,26.8041601173,32.583940337,2.3200686077,1.21629948813,1.10376911957
 03/11  12:00:00,110.278683318,3.38154594825,1.88685969633,43.3660448173,26.8041601173,34.8316326447,1.10384254771,0.0,1.10384254771
 03/11  13:00:00,105.449747709,3.40863738451,3.50224287506,38.1790301972,26.8041601173,33.5472370403,1.10379985601,0.0,1.10379985601
 03/11  14:00:00,98.4410384279,3.4244792719,4.79822667643,32.4272864367,26.8041601173,30.9784458315,2.18750922534,0.0,2.18750922534
 03/11  15:00:00,73.5142362862,3.38154594825,5.15482181458,35.5964771032,8.04124803518,21.3317032909,1.1035417815,0.0,1.1035417815
 03/11  16:00:00,71.7194307481,3.38154594825,5.44721058209,34.793678402,8.04124803518,20.0473076865,1.10337829912,0.0,1.10337829912
 03/11  17:00:00,73.0398782469,3.38154594825,5.51607217683,35.7241654049,8.04124803518,20.3684065876,0.02,0.0,0.02
 03/11  18:00:00,82.4615288431,3.38154594825,3.41372612196,50.0336445234,2.68041601173,18.0090894769,1.10337722012,0.0,1.10337722012
 03/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311405071,0.0,1.10311405071
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031294218,0.0,1.1031294218
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311300128,0.0,1.10311300128
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297712229,0.0,1.10297712229
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  03:00:00,37.5524702381,0.595397182425,0.122124447744,3.25959643171,2.68041601173,16.0824960704,1.25067482898,0.147700144301,1.10297468468
 03/12  04:00:00,41.4770886878,0.992328637376,0.121665921305,6.78774195296,2.68041601173,16.0824960704,0.240156750197,0.220156750197,0.02
 03/12  05:00:00,40.7212260282,0.793862909901,0.0287374734873,6.32327346864,2.68041601173,16.0824960704,1.32080085458,0.217694668397,1.10310618618
 03/12  06:00:00,44.1464089942,0.992328637376,0.0,9.57872818064,2.68041601173,16.0824960704,1.08965259432,1.06965259432,0.02
 03/12  07:00:00,26.6429203192,0.793862909901,0.0,7.07770523314,2.68041601173,16.0824960704,2.19482367689,1.09179220944,1.10303146745
 03/12  08:00:00,25.6657965443,0.992328637376,0.0126518309156,5.88946389986,2.68041601173,16.0824960704,1.05020815881,1.03020815881,0.02
 03/12  09:00:00,19.7387976429,0.198465727475,0.0125895207388,0.756390218446,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301366119,0.0,1.10301366119
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306970472,0.0,1.10306970472
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321273689,0.0,1.10321273689
 03/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297508061,0.0,1.10297508061
 03/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297498128,0.0,1.10297498128
 03/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297484326,0.0,1.10297484326
 03/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297503375,0.0,1.10297503375
 03/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297486217,0.0,1.10297486217
 03/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302354567,0.0,1.10302354567
 03/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  05:00:00,49.5228176687,0.992328637376,0.368271443561,6.54561737644,5.36083202345,21.4433280938,1.15091047356,0.0477039182269,1.10320655533
 03/13  06:00:00,205.60564911,3.38154594825,10.7072184311,149.900284519,5.36083202345,21.4433280938,1.10310951132,0.0,1.10310951132
 03/13  07:00:00,164.48783913,3.38154594825,0.0,112.333567385,16.0824960704,32.6817896323,39.1668380214,38.0631897511,1.10364827031
 03/13  08:00:00,190.251434935,3.38154594825,0.0,68.2106482949,48.2474882111,70.4033123869,19.5895457899,17.4006645338,2.18888125611
 03/13  09:00:00,167.24681019,3.38154594825,3.63593359612,49.9186613826,48.2474882111,62.0547409583,2.32301202609,0.133748092514,2.18926393357
 03/13  10:00:00,159.029886523,3.38154594825,9.23761721319,38.0266475045,48.2474882111,60.1281475517,2.18959731952,0.0,2.18959731952
 03/13  11:00:00,155.142489937,3.38154594825,11.9128540588,29.5374206667,48.2474882111,62.0547409583,2.18992527563,0.0,2.18992527563
 03/13  12:00:00,158.774992673,3.38154594825,14.0726903685,31.5544355994,48.2474882111,61.5103924513,3.27676335951,0.0,3.27676335951
 03/13  13:00:00,150.091541722,3.38154594825,15.7110844747,19.0827475305,48.2474882111,63.6602354638,3.27660136229,0.0,3.27660136229
 03/13  14:00:00,143.142780385,3.38154594825,16.7657333033,14.611425277,48.2474882111,60.1281475517,2.18931252108,0.0,2.18931252108
 03/13  15:00:00,138.706467262,3.38154594825,17.9126404602,9.028204997,48.2474882111,60.1281475517,2.18860428048,0.0,2.18860428048
 03/13  16:00:00,140.743711864,3.38154594825,18.5523201948,7.53587975421,48.2474882111,63.0180376616,2.18995247326,0.0,2.18995247326
 03/13  17:00:00,133.952220006,3.40189318891,17.6357436591,12.5855308444,37.5258241642,62.7947880557,2.18858714756,0.0,2.18858714756
 03/13  18:00:00,108.97892201,3.38154594825,14.7258404194,23.1060898103,26.8041601173,36.0181789539,1.10384500961,0.0,1.10384500961
 03/13  19:00:00,118.283049045,3.38154594825,12.5437761487,27.2917389918,26.8041601173,33.4493877451,1.10361168578,0.0,1.10361168578
 03/13  20:00:00,111.871933369,3.38154594825,11.7156540531,37.791241481,16.0824960704,28.0885557216,1.10351860401,0.0,1.10351860401
 03/13  21:00:00,113.678268073,3.38154594825,11.6043680436,40.9932577991,16.0824960704,26.8041601173,1.10336877916,0.0,1.10336877916
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302449526,0.0,1.10302449526
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302159769,0.0,1.10302159769
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302395055,0.0,1.10302395055
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309222607,0.0,1.10309222607
 03/14  06:00:00,114.169126264,3.38154594825,15.8185855338,53.3523945708,5.36083202345,21.4433280938,1.10311210422,0.0,1.10311210422
 03/14  07:00:00,108.105341964,3.38154594825,10.7245444112,45.2265258075,16.0824960704,32.6817896323,1.10365443088,0.0,1.10365443088
 03/14  08:00:00,151.137289927,3.38325345985,12.3860006514,16.7087951241,48.2474882111,70.4033123869,2.18888996277,0.0,2.18888996277
 03/14  09:00:00,135.622235086,3.38154594825,14.8876111577,7.04240871638,48.2474882111,62.0547409583,2.18943719022,0.0,2.18943719022
 03/14  10:00:00,133.587415952,3.38154594825,17.4359270826,4.38586706473,48.2474882111,60.1281475517,2.18959279493,0.0,2.18959279493
 03/14  11:00:00,136.760164406,3.38154594825,19.817128239,3.25082095501,48.2474882111,62.0547409583,2.18991455748,0.0,2.18991455748
 03/14  12:00:00,138.879853051,3.38764454749,21.5284413465,4.19744640052,48.2474882111,61.5103924513,3.27673280853,0.0,3.27673280853
 03/14  13:00:00,140.231746259,3.41034412436,22.570445988,2.33479237787,48.2474882111,63.6602354638,3.27655866206,0.0,3.27655866206
 03/14  14:00:00,137.579811285,3.38154594825,24.2818382647,1.53235121559,48.2474882111,60.1281475517,2.18928109957,0.0,2.18928109957
 03/14  15:00:00,136.994564266,3.38154594825,24.5212369176,0.70770554309,48.2474882111,60.1281475517,2.1888278807,0.0,2.1888278807
 03/14  16:00:00,138.582755851,3.42620972232,23.8825801617,0.0,48.2474882111,63.0180376616,2.18990402392,0.0,2.18990402392
 03/14  17:00:00,128.188640764,3.53179888523,23.6028804256,0.724909139334,37.5258241642,62.7947880557,2.18854229559,0.0,2.18854229559
 03/14  18:00:00,94.8013667208,3.38154594825,20.4503532621,3.20402167856,26.8041601173,36.0181789539,1.10390241246,0.0,1.10390241246
 03/14  19:00:00,103.931117794,3.38154594825,18.4603499414,7.02323394835,26.8041601173,33.4493877451,1.10359156443,0.0,1.10359156443
 03/14  20:00:00,92.3918825028,3.38154594825,17.3104242432,12.7164204253,16.0824960704,28.0885557216,1.10349729496,0.0,1.10349729496
 03/14  21:00:00,94.4162475886,3.38154594825,16.2227377419,17.1128676166,16.0824960704,26.8041601173,1.10335015651,0.0,1.10335015651
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302308463,0.0,1.10302308463
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302375176,0.0,1.10302375176
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302037879,0.0,1.10302037879
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316762015,0.0,1.10316762015
 03/15  06:00:00,98.2956388366,3.38154594825,19.5665667091,33.7309259678,5.36083202345,21.4433280938,1.10312746126,0.0,1.10312746126
 03/15  07:00:00,95.0984440042,3.38154594825,13.3771638503,29.5670084089,16.0824960704,32.6817896323,1.10362531676,0.0,1.10362531676
 03/15  08:00:00,144.876255847,3.43051142523,16.0766273197,6.70987641024,48.2474882111,70.4033123869,2.18897603254,0.0,2.18897603254
 03/15  09:00:00,135.626429741,3.38154594825,17.8416645084,4.09255002073,48.2474882111,62.0547409583,2.18918292223,0.0,2.18918292223
 03/15  10:00:00,133.606674792,3.38154594825,18.4589918729,3.38206111441,48.2474882111,60.1281475517,2.18950410105,0.0,2.18950410105
 03/15  11:00:00,135.005953216,3.38154594825,18.508278352,2.80545965258,48.2474882111,62.0547409583,2.19018447069,0.0,2.19018447069
 03/15  12:00:00,135.911831007,3.42155446825,18.7102488847,4.0137068972,48.2474882111,61.5103924513,3.27657739891,0.0,3.27657739891
 03/15  13:00:00,135.671893365,3.48698298825,19.2782236005,0.990523007367,48.2474882111,63.6602354638,3.27665084333,0.0,3.27665084333
 03/15  14:00:00,130.816414495,3.39990607841,19.0121220156,0.0203105440362,48.2474882111,60.1281475517,2.18916814419,0.0,2.18916814419
 03/15  15:00:00,130.273324816,3.39106492697,18.4981840322,0.0,48.2474882111,60.1281475517,2.18894945922,0.0,2.18894945922
 03/15  16:00:00,133.194535228,3.48081315834,18.4397561027,0.0,48.2474882111,63.0180376616,2.18978341239,0.0,2.18978341239
 03/15  17:00:00,122.569510093,3.57697172485,18.0177561439,0.645729910118,37.5258241642,62.7947880557,2.18861551305,0.0,2.18861551305
 03/15  18:00:00,90.2366033274,3.38154594825,15.3911380266,3.69847352063,26.8041601173,36.0181789539,1.10383716874,0.0,1.10383716874
 03/15  19:00:00,100.049023018,3.38154594825,13.9608453948,7.64064371836,26.8041601173,33.4493877451,1.10354021379,0.0,1.10354021379
 03/15  20:00:00,87.3087874203,3.38154594825,12.1453222304,12.7984273555,16.0824960704,28.0885557216,1.10359820951,0.0,1.10359820951
 03/15  21:00:00,87.9222580728,3.38154594825,9.44714414481,17.3944716981,16.0824960704,26.8041601173,1.1032000605,0.0,1.1032000605
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302230897,0.0,1.10302230897
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302313097,0.0,1.10302313097
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301935909,0.0,1.10301935909
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313876959,0.0,1.10313876959
 03/16  06:00:00,119.845200536,3.38154594825,15.0955823104,59.7514720662,5.36083202345,21.4433280938,1.10310244903,0.0,1.10310244903
 03/16  07:00:00,100.121127855,3.38154594825,0.0,47.9668561096,16.0824960704,32.6817896323,10.3093052405,9.20560356593,1.10370167462
 03/16  08:00:00,149.063355956,3.4117865726,1.63484926017,25.3574794313,48.2474882111,70.4033123869,1.80602783432,0.701693368491,1.10433446583
 03/16  09:00:00,128.502379578,3.38154594825,2.9445432051,11.8656211612,48.2474882111,62.0547409583,3.27369936101,0.0,3.27369936101
 03/16  10:00:00,124.816819316,3.38154594825,4.91618830234,8.13500920828,48.2474882111,60.1281475517,2.18932857611,0.0,2.18932857611
 03/16  11:00:00,131.11129738,3.38154594825,7.6930107818,9.7260713866,48.2474882111,62.0547409583,2.19000583292,0.0,2.19000583292
 03/16  12:00:00,136.033991504,3.40479011364,8.2357650756,14.6271155579,48.2474882111,61.5103924513,3.27629670974,0.0,3.27629670974
 03/16  13:00:00,135.630364799,3.42006279842,8.78517772645,11.508960505,48.2474882111,63.6602354638,3.27609647726,0.0,3.27609647726
 03/16  14:00:00,130.712187927,3.38154594825,9.80942109701,9.13714502461,48.2474882111,60.1281475517,2.18913402835,0.0,2.18913402835
 03/16  15:00:00,132.816981086,3.38154594825,9.82662433254,11.2247349481,48.2474882111,60.1281475517,2.18874882567,0.0,2.18874882567
 03/16  16:00:00,133.429932662,3.42091439166,9.92404312865,8.81100917472,48.2474882111,63.0180376616,2.18991050987,0.0,2.18991050987
 03/16  17:00:00,126.257921854,3.50376147266,10.3117261432,12.1133819243,37.5258241642,62.7947880557,2.18840991141,0.0,2.18840991141
 03/16  18:00:00,104.313373873,3.38154594825,8.58954483603,24.5768372565,26.8041601173,36.0181789539,1.10371841328,0.0,1.10371841328
 03/16  19:00:00,113.724484579,3.38154594825,6.56492394136,28.7120267331,26.8041601173,33.4493877451,1.10354205896,0.0,1.10354205896
 03/16  20:00:00,99.7479543133,3.38154594825,6.02519695812,31.3577195208,16.0824960704,28.0885557216,1.10363635098,0.0,1.10363635098
 03/16  21:00:00,100.996374479,3.38154594825,6.23390859842,33.6818236508,16.0824960704,26.8041601173,1.10316183245,0.0,1.10316183245
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302312603,0.0,1.10302312603
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301848421,0.0,1.10301848421
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302183142,0.0,1.10302183142
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317418845,0.0,1.10317418845
 03/17  06:00:00,121.012504304,3.38154594825,15.4956192087,62.9860722686,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  07:00:00,105.716716841,3.38154594825,2.79928030286,50.7631647929,16.0824960704,32.6817896323,1.10338065051,0.0,1.10338065051
 03/17  08:00:00,153.694460828,3.39392041429,4.26916758383,27.3721321375,48.2474882111,70.4033123869,2.188401762,0.0,2.188401762
 03/17  09:00:00,140.20573507,3.38154594825,5.34571036991,21.1678094888,48.2474882111,62.0547409583,2.18920190758,0.0,2.18920190758
 03/17  10:00:00,134.643530482,3.38154594825,6.55562762898,16.3222810482,48.2474882111,60.1281475517,3.27410978057,0.0,3.27410978057
 03/17  11:00:00,134.381015818,3.38154594825,7.61261148976,13.0761891164,48.2474882111,62.0547409583,2.19012832768,0.0,2.19012832768
 03/17  12:00:00,134.953619919,3.3865090784,8.77547228513,13.0253177989,48.2474882111,61.5103924513,3.27588728065,0.0,3.27588728065
 03/17  13:00:00,133.338253453,3.4114314321,10.6404937627,7.3701644894,48.2474882111,63.6602354638,3.27667278922,0.0,3.27667278922
 03/17  14:00:00,127.815101018,3.38154594825,12.1740433353,3.87543587785,48.2474882111,60.1281475517,2.18885320157,0.0,2.18885320157
 03/17  15:00:00,126.694734245,3.38154594825,13.2886553636,1.6404570762,48.2474882111,60.1281475517,2.18872017587,0.0,2.18872017587
 03/17  16:00:00,130.621283326,3.44088552135,14.0679412629,1.83849057488,48.2474882111,63.0180376616,2.1899862899,0.0,2.1899862899
 03/17  17:00:00,121.159605167,3.53166046611,14.1401158862,3.15877650024,37.5258241642,62.7947880557,2.18820640783,0.0,2.18820640783
 03/17  18:00:00,91.0470861786,3.38154594825,12.8512721345,7.04882226388,26.8041601173,36.0181789539,1.10373643099,0.0,1.10373643099
 03/17  19:00:00,102.458567009,3.38154594825,11.5890967067,12.4219363979,26.8041601173,33.4493877451,1.10352676279,0.0,1.10352676279
 03/17  20:00:00,93.0683277032,3.38154594825,9.67989788712,21.0233919817,16.0824960704,28.0885557216,1.10363335067,0.0,1.10363335067
 03/17  21:00:00,94.3193707432,3.38154594825,8.28360597898,24.9551225343,16.0824960704,26.8041601173,1.10316625879,0.0,1.10316625879
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302157628,0.0,1.10302157628
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302205745,0.0,1.10302205745
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301818695,0.0,1.10301818695
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314366228,0.0,1.10314366228
 03/18  06:00:00,129.395392623,3.38154594825,14.1843861442,72.6801936528,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/18  07:00:00,95.9819571248,3.38154594825,0.0,60.6502285476,5.36083202345,26.5809105114,9.73188912534,8.62859364358,1.10329548176
 03/18  08:00:00,105.303631043,3.38154594825,0.734494781792,43.0754453688,26.8041601173,31.2995447326,2.11723334811,1.01375257781,1.1034807703
 03/18  09:00:00,104.660483211,3.38154594825,2.2545628848,38.6645371262,26.8041601173,33.5472370403,1.10384572455,0.0,1.10384572455
 03/18  10:00:00,99.6801370848,3.38154594825,4.16899658881,32.7330539993,26.8041601173,32.583940337,1.10362660306,0.0,1.10362660306
 03/18  11:00:00,97.6676090733,3.38154594825,5.51538381483,27.1264464542,26.8041601173,34.8316326447,2.18781882196,0.0,2.18781882196
 03/18  12:00:00,93.800030195,3.38154594825,6.73777629427,23.3208707007,26.8041601173,33.5472370403,1.10375883869,0.0,1.10375883869
 03/18  13:00:00,86.3573010681,3.38154594825,8.10742939078,17.0772796861,26.8041601173,30.9784458315,1.10369788781,0.0,1.10369788781
 03/18  14:00:00,67.1869509033,3.38154594825,8.34745182184,26.0765617131,8.04124803518,21.3317032909,1.10354517448,0.0,1.10354517448
 03/18  15:00:00,69.0576933113,3.38154594825,8.7039984787,28.8751530686,8.04124803518,20.0473076865,1.10339651283,0.0,1.10339651283
 03/18  16:00:00,73.473063202,3.38154594825,8.61685411834,33.0565684185,8.04124803518,20.3684065876,1.10346947109,0.0,1.10346947109
 03/18  17:00:00,73.9744667279,3.38154594825,7.52886457427,42.3661106226,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/18  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031506528,0.0,1.1031506528
 03/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310364469,0.0,1.10310364469
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319514694,0.0,1.10319514694
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302143413,0.0,1.10302143413
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297254318,0.0,1.10297254318
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297270805,0.0,1.10297270805
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030378542,0.0,1.1030378542
 03/19  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297239506,0.0,1.10297239506
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297184456,0.0,1.10297184456
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306445884,0.0,1.10306445884
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306939979,0.0,1.10306939979
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  16:00:00,26.6243861715,0.992328637376,0.391807735356,6.46889762253,2.68041601173,16.0824960704,1.1624972033,0.059471873012,1.10302533029
 03/19  17:00:00,25.7034773837,0.793862909901,0.375483479698,5.76277881786,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  18:00:00,31.2286884317,0.992328637376,0.3585230317,8.63915125307,2.68041601173,16.0824960704,1.10297368175,0.0,1.10297368175
 03/19  19:00:00,42.1429918494,0.793862909901,0.258069002749,7.51570776058,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  20:00:00,45.1829006018,0.992328637376,0.202326916205,10.412892872,2.68041601173,16.0824960704,0.0999363508635,0.0799363508635,0.02
 03/19  21:00:00,43.8609563426,0.793862909901,0.0558670856057,9.4358741709,2.68041601173,16.0824960704,1.27168061065,0.168514241574,1.10316636908
 03/19  22:00:00,47.9559454554,0.992328637376,0.0,13.3882646419,2.68041601173,16.0824960704,1.12344408803,1.10344408803,0.02
 03/19  23:00:00,44.2115256728,0.793862909901,0.0,9.84231058669,2.68041601173,16.0824960704,1.40537790287,0.302351399224,1.10302650364
 03/19  24:00:00,47.7078526005,0.992328637376,0.0,13.1401717869,2.68041601173,16.0824960704,0.944996448535,0.924996448535,0.02
 03/20  01:00:00,49.7643171395,0.793862909901,0.0,10.03427003,2.68041601173,21.4433280938,1.83439451596,0.731375741777,1.10301877419
 03/20  02:00:00,58.1389360987,1.52124956893,1.40005820428,16.2814441258,2.68041601173,21.4433280938,1.34408704049,1.32408704049,0.02
 03/20  03:00:00,55.0962529282,1.32278384145,1.36311469642,13.4741701907,2.68041601173,21.4433280938,2.06267574012,0.959654753571,1.10302098654
 03/20  04:00:00,62.1662539575,1.86127016778,2.18114249444,19.1876570956,2.68041601173,21.4433280938,1.70480166478,1.68480166478,0.02
 03/20  05:00:00,60.5590432284,1.54946424069,1.87766710588,15.5153116705,5.36083202345,21.4433280938,2.21881684125,1.11563857564,1.10317826561
 03/20  06:00:00,246.394076673,3.38154594825,9.00047717455,194.862786672,5.36083202345,21.4433280938,0.298301236913,0.278301236913,0.02
 03/20  07:00:00,198.010080942,3.38154594825,0.0,145.855809197,16.0824960704,32.6817896323,45.4475925714,44.3439380872,1.10365448421
 03/20  08:00:00,217.727909048,3.38154594825,0.0,95.6871224078,48.2474882111,70.4033123869,40.4900421386,38.3013029981,2.18873914045
 03/20  09:00:00,193.766383716,3.38154594825,0.0,80.0741685047,48.2474882111,62.0547409583,35.1290349541,32.9398345777,2.18920037646
 03/20  10:00:00,181.215154968,3.38154594825,0.0,69.4495331627,48.2474882111,60.1281475517,31.4301776621,29.2408640597,2.18931360247
 03/20  11:00:00,174.763577413,3.38154594825,0.0,61.0713622008,48.2474882111,62.0547409583,30.3815537316,27.1063526203,3.27520111129
 03/20  12:00:00,176.80826057,3.38154594825,0.0,63.6603938656,48.2474882111,61.5103924513,29.8231074985,26.5461819945,3.27692550405
 03/20  13:00:00,165.836579674,3.38154594825,0.0,50.5388699563,48.2474882111,63.6602354638,31.1889898036,27.9126301162,3.27635968736
 03/20  14:00:00,158.951530558,3.38154594825,0.0,47.1859087531,48.2474882111,60.1281475517,30.699072024,28.5100867843,2.18898523967
 03/20  15:00:00,156.05369352,3.38154594825,0.0,44.2880717149,48.2474882111,60.1281475517,29.8604147714,27.6717838705,2.18863090097
 03/20  16:00:00,158.691689251,3.38154594825,0.0,44.0361773356,48.2474882111,63.0180376616,29.444655583,27.254705025,2.18995055803
 03/20  17:00:00,156.155205443,3.38154594825,0.0,52.444607181,37.5258241642,62.7947880557,30.6637226726,29.5596230918,1.10409958076
 03/20  18:00:00,134.423237995,3.38154594825,0.0,65.7435795477,26.8041601173,36.0181789539,34.2443260554,32.0565341767,2.18779187869
 03/20  19:00:00,147.718215991,3.38154594825,0.0,69.2706820862,26.8041601173,33.4493877451,33.8218777798,32.7183981115,1.10347966829
 03/20  20:00:00,143.278160361,3.38154594825,0.0,80.9131225264,16.0824960704,28.0885557216,33.0967722446,31.9931816509,1.1035905937
 03/20  21:00:00,144.363835085,3.38154594825,0.0,83.2831928554,16.0824960704,26.8041601173,31.2201242432,31.2001242432,0.02
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311606668,0.0,1.10311606668
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301988045,0.0,1.10301988045
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302050296,0.0,1.10302050296
 03/21  03:00:00,40.4988918369,0.198465727475,0.0179339466297,1.34630796317,2.68041601173,21.4433280938,0.136282599299,0.116282599299,0.02
 03/21  04:00:00,46.8297315639,0.992328637376,0.292269800571,6.60894892635,2.68041601173,21.4433280938,1.12364541042,0.0205633016981,1.10308210872
 03/21  05:00:00,48.6511336832,0.793862909901,0.15137194953,6.08929861236,5.36083202345,21.4433280938,0.139928678749,0.119928678749,0.02
 03/21  06:00:00,200.596061186,3.38154594825,10.644738319,147.420510041,5.36083202345,21.4433280938,1.10315154972,0.0,1.10315154972
 03/21  07:00:00,162.48556918,3.38154594825,0.0,110.331297435,16.0824960704,32.6817896323,42.3819698054,41.2782528256,1.10371697984
 03/21  08:00:00,192.362635794,3.38154594825,0.0,70.321849154,48.2474882111,70.4033123869,39.6601710201,37.4712754038,2.1888956163
 03/21  09:00:00,172.843904634,3.38154594825,0.0,59.1516894223,48.2474882111,62.0547409583,36.545028563,34.3559850325,2.18904353058
 03/21  10:00:00,162.995735931,3.38154594825,0.0,51.2301141263,48.2474882111,60.1281475517,32.8933766576,30.7040640672,2.18931259045
 03/21  11:00:00,158.432737496,3.38154594825,0.0,44.7405222847,48.2474882111,62.0547409583,30.1050858619,26.8299712364,3.27511462559
 03/21  12:00:00,161.376839406,3.38154594825,0.0,48.2289727012,48.2474882111,61.5103924513,26.9082585438,24.7167361214,2.1915224224
 03/21  13:00:00,152.815758244,3.38154594825,0.0,37.5180485265,48.2474882111,63.6602354638,27.2122137134,23.9354356667,3.27677804675
 03/21  14:00:00,147.048988064,3.38154594825,0.0,35.2833662585,48.2474882111,60.1281475517,23.9830897568,21.7936966636,2.18939309313
 03/21  15:00:00,146.020254485,3.38154594825,0.0,34.2546326794,48.2474882111,60.1281475517,22.4051076617,20.2164561855,2.18865147623
 03/21  16:00:00,148.069725932,3.38154594825,0.0,33.4142140172,48.2474882111,63.0180376616,20.149774461,17.9603783189,2.18939614215
 03/21  17:00:00,141.605908713,3.38553098767,0.0,37.8913254114,37.5258241642,62.7947880557,20.8667543778,18.6782118525,2.18854252527
 03/21  18:00:00,119.32742871,3.38154594825,0.0,50.6477702629,26.8041601173,36.0181789539,22.4823124958,21.37844894,1.10386355578
 03/21  19:00:00,133.639851547,3.38154594825,0.0,55.1923176426,26.8041601173,33.4493877451,26.4856551774,25.3820779881,1.10357718923
 03/21  20:00:00,130.635608267,3.38154594825,0.0,68.2705704322,16.0824960704,28.0885557216,33.31497028,32.2113388586,1.10363142136
 03/21  21:00:00,135.926728011,3.38154594825,0.0,74.8460857807,16.0824960704,26.8041601173,44.5988824507,43.4955540611,1.10332838957
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301585344,0.0,1.10301585344
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301836499,0.0,1.10301836499
 03/22  02:00:00,43.6019059654,0.595397182425,0.0149764101925,4.05534817316,2.68041601173,21.4433280938,0.370480716413,0.350480716413,0.02
 03/22  03:00:00,48.210555095,0.992328637376,0.0,8.28204225796,2.68041601173,21.4433280938,1.91733029408,0.81430864813,1.10302164595
 03/22  04:00:00,47.3195820023,0.793862909901,0.0,7.5895348928,2.68041601173,21.4433280938,1.10576978849,1.08576978849,0.02
 03/22  05:00:00,53.2800214393,0.992328637376,0.0,10.6710925906,5.36083202345,21.4433280938,3.28562622936,2.18247987015,1.10314635921
 03/22  06:00:00,205.992095431,3.38154594825,10.11804154,153.343241065,5.36083202345,21.4433280938,1.19256377657,0.0894581393406,1.10310563723
 03/22  07:00:00,166.397002574,3.38154594825,0.0,114.242730829,16.0824960704,32.6817896323,59.4336246036,58.3299265495,1.10369805409
 03/22  08:00:00,193.753611983,3.38154594825,0.0,71.7128253431,48.2474882111,70.4033123869,49.3696906643,48.2653762946,1.10431436973
 03/22  09:00:00,166.934797562,3.38154594825,0.0,53.2425823506,48.2474882111,62.0547409583,32.7609672525,29.4871076943,3.27385955817
 03/22  10:00:00,153.536707857,3.38154594825,0.0,41.7710860521,48.2474882111,60.1281475517,18.5135422208,16.324347537,2.18919468379
 03/22  11:00:00,147.903763403,3.38154594825,0.0,34.2115481912,48.2474882111,62.0547409583,10.4793301142,8.28911887027,2.19021124396
 03/22  12:00:00,146.837408118,3.38154594825,0.104452729389,33.5850886838,48.2474882111,61.5103924513,4.93340335104,1.65746427513,3.27593907591
 03/22  13:00:00,138.673321861,3.38154594825,0.823337542798,22.5522746005,48.2474882111,63.6602354638,3.27646095383,0.0,3.27646095383
 03/22  14:00:00,130.644849036,3.38154594825,1.61693966397,17.2622875664,48.2474882111,60.1281475517,2.18881609695,0.0,2.18881609695
 03/22  15:00:00,127.005280352,3.38154594825,2.36973536285,12.8699231839,48.2474882111,60.1281475517,2.18865427777,0.0,2.18865427777
 03/22  16:00:00,128.95425378,3.38154594825,2.76810111636,11.5306407488,48.2474882111,63.0180376616,2.18987530798,0.0,2.18987530798
 03/22  17:00:00,127.715613719,3.43377635307,3.01133166985,20.9414533819,37.5258241642,62.7947880557,2.18808875136,0.0,2.18808875136
 03/22  18:00:00,104.592635248,3.38154594825,1.50827729544,34.4046995056,26.8041601173,36.0181789539,1.10382850332,0.0,1.10382850332
 03/22  19:00:00,118.122729063,3.38154594825,0.21238996019,39.4628051977,26.8041601173,33.4493877451,2.32323189452,1.2197619172,1.10346997732
 03/22  20:00:00,114.894451493,3.38154594825,0.0,52.5294136587,16.0824960704,28.0885557216,15.0224699767,13.9189037929,1.10356618382
 03/22  21:00:00,119.699618326,3.38154594825,0.0,58.6189760958,16.0824960704,26.8041601173,21.2198243347,20.1166588508,1.10316548387
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301681178,0.0,1.10301681178
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301865802,0.0,1.10301865802
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  04:00:00,40.4739580678,0.198465727475,0.0,1.33930814072,2.68041601173,21.4433280938,1.43673626652,0.333716905736,1.10301936079
 03/23  05:00:00,49.1245705491,0.992328637376,0.0738390641709,6.44180263614,5.36083202345,21.4433280938,0.197630722578,0.177630722578,0.02
 03/23  06:00:00,189.04793262,3.38154594825,11.0473629573,135.469756836,5.36083202345,21.4433280938,1.10321650803,0.0,1.10321650803
 03/23  07:00:00,150.234639091,3.38154594825,0.0,98.0803673456,16.0824960704,32.6817896323,50.7383586962,49.6346950426,1.10366365366
 03/23  08:00:00,178.230418294,3.38154594825,0.0,56.189631654,48.2474882111,70.4033123869,37.7935765619,35.6046775221,2.18889903972
 03/23  09:00:00,156.183678793,3.38154594825,0.0,42.491463581,48.2474882111,62.0547409583,19.2103266257,17.0210998741,2.18922675159
 03/23  10:00:00,141.100005359,3.38154594825,0.988346893909,28.3460366596,48.2474882111,60.1281475517,3.40260293177,1.21312102077,2.189481911
