Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/23  11:00:00,140.853870139,3.38154594825,3.47482681498,23.6868281126,48.2474882111,62.0547409583,3.27482536561,0.0,3.27482536561
 03/23  12:00:00,144.929487575,3.38154594825,5.37432443457,26.407296436,48.2474882111,61.5103924513,3.27613981663,0.0,3.27613981663
 03/23  13:00:00,136.734275672,3.38154594825,6.70197338229,14.7345925725,48.2474882111,63.6602354638,2.19081164312,0.0,2.19081164312
 03/23  14:00:00,129.106116005,3.38154594825,7.5322974249,9.80819677524,48.2474882111,60.1281475517,2.18948807281,0.0,2.18948807281
 03/23  15:00:00,129.329999545,3.38154594825,7.97104364751,9.59333409266,48.2474882111,60.1281475517,2.1887369276,0.0,2.1887369276
 03/23  16:00:00,128.320111571,3.38426181519,8.00145325538,5.66043053317,48.2474882111,63.0180376616,3.27423064861,0.0,3.27423064861
 03/23  17:00:00,119.282809875,3.47388337104,7.88872561684,7.59114857287,37.5258241642,62.7947880557,1.1040000747,0.0,1.1040000747
 03/23  18:00:00,90.1691867962,3.38154594825,5.7509055725,15.7386227768,26.8041601173,36.0181789539,1.10384140754,0.0,1.10384140754
 03/23  19:00:00,109.868389922,3.38154594825,3.5731011808,27.847754836,26.8041601173,33.4493877451,1.10359928319,0.0,1.10359928319
 03/23  20:00:00,104.097908177,3.38154594825,2.02991879565,39.7029515466,16.0824960704,28.0885557216,1.10349658692,0.0,1.10349658692
 03/23  21:00:00,108.429515099,3.38154594825,1.24200844176,46.1068644269,16.0824960704,26.8041601173,1.10334202427,0.0,1.10334202427
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301781422,0.0,1.10301781422
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301896286,0.0,1.10301896286
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301164399,0.0,1.10301164399
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314936661,0.0,1.10314936661
 03/24  06:00:00,146.343889288,3.38154594825,12.7812848632,93.4991249318,5.36083202345,21.4433280938,1.10310876507,0.0,1.10310876507
 03/24  07:00:00,114.481405517,3.38154594825,2.09356268179,60.2335710904,16.0824960704,32.6817896323,1.10370253258,0.0,1.10370253258
 03/24  08:00:00,151.205173502,3.38291432978,5.75414620568,23.4088722743,48.2474882111,70.4033123869,1.1043142486,0.0,1.1043142486
 03/24  09:00:00,136.745000526,3.38154594825,10.153936045,12.8988492694,48.2474882111,62.0547409583,3.27384076002,0.0,3.27384076002
 03/24  10:00:00,132.813045391,3.38154594825,13.4721245607,7.57529902518,48.2474882111,60.1281475517,2.18916043265,0.0,2.18916043265
 03/24  11:00:00,135.220688395,3.39407913899,15.9855820147,5.53035797769,48.2474882111,62.0547409583,2.19015817079,0.0,2.19015817079
 03/24  12:00:00,136.870180532,3.45730307127,18.3843301173,5.26222658671,48.2474882111,61.5103924513,3.27583096417,0.0,3.27583096417
 03/24  13:00:00,139.234973082,3.60288854137,21.367843663,2.34807710902,48.2474882111,63.6602354638,3.27631376064,0.0,3.27631376064
 03/24  14:00:00,135.840720901,3.61030276046,23.5338033808,0.312538902902,48.2474882111,60.1281475517,2.18871861042,0.0,2.18871861042
 03/24  15:00:00,134.381795467,3.40258617872,22.3613064721,0.233826959161,48.2474882111,60.1281475517,2.18878997448,0.0,2.18878997448
 03/24  16:00:00,137.37842489,3.43864674495,22.0433895504,0.622422628204,48.2474882111,63.0180376616,2.18974213325,0.0,2.18974213325
 03/24  17:00:00,128.541575538,3.52125715453,22.034864879,2.65640119023,37.5258241642,62.7947880557,2.18795695225,0.0,2.18795695225
 03/24  18:00:00,96.1335880557,3.38154594825,20.6931380355,6.76079157338,26.8041601173,36.0181789539,1.10376301836,0.0,1.10376301836
 03/24  19:00:00,106.818018661,3.38154594825,19.9745245775,8.39596017905,26.8041601173,33.4493877451,1.10351346547,0.0,1.10351346547
 03/24  20:00:00,92.31199755,3.38154594825,18.374037951,11.5729217647,16.0824960704,28.0885557216,1.10362156976,0.0,1.10362156976
 03/24  21:00:00,92.2628916395,3.38154594825,17.6348750545,13.547374355,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318546383,0.0,1.10318546383
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301345944,0.0,1.10301345944
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301584242,0.0,1.10301584242
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030176508,0.0,1.1030176508
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  06:00:00,99.9181872137,3.38154594825,16.963100939,42.8916067817,5.36083202345,21.4433280938,1.10316217975,0.0,1.10316217975
 03/25  07:00:00,85.1028447614,3.38154594825,7.55314573595,42.2179704483,5.36083202345,26.5809105114,1.10330291513,0.0,1.10330291513
 03/25  08:00:00,98.4612352295,3.38154594825,8.54218631694,28.4253580203,26.8041601173,31.2995447326,1.10352026152,0.0,1.10352026152
 03/25  09:00:00,98.0694288167,3.38154594825,10.940941816,23.3871038008,26.8041601173,33.5472370403,1.10379753207,0.0,1.10379753207
 03/25  10:00:00,94.4444966289,3.38154594825,12.461405288,19.2050048442,26.8041601173,32.583940337,1.10369291404,0.0,1.10369291404
 03/25  11:00:00,93.1117605292,3.38154594825,12.4845555437,15.6014261811,26.8041601173,34.8316326447,1.1038940839,0.0,1.1038940839
 03/25  12:00:00,88.8835480792,3.38154594825,12.2899956231,12.8521692561,26.8041601173,33.5472370403,2.18748312911,0.0,2.18748312911
 03/25  13:00:00,85.065831162,3.38154594825,11.185868154,12.7073710168,26.8041601173,30.9784458315,1.10373338423,0.0,1.10373338423
 03/25  14:00:00,58.6608980486,3.38154594825,9.57538352672,16.3225771535,8.04124803518,21.3317032909,1.10352872281,0.0,1.10352872281
 03/25  15:00:00,54.3631104862,3.38154594825,7.96612441188,14.9184443103,8.04124803518,20.0473076865,1.10335796025,0.0,1.10335796025
 03/25  16:00:00,54.8498212772,3.38154594825,6.44339788441,16.6067827277,8.04124803518,20.3684065876,0.02,0.0,0.02
 03/25  17:00:00,52.2626115056,3.38154594825,5.15605871482,23.0270612598,2.68041601173,18.0090894769,1.10325414947,0.0,1.10325414947
 03/25  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031683614,0.0,1.1031683614
 03/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310297976,0.0,1.10310297976
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303096409,0.0,1.10303096409
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301810979,0.0,1.10301810979
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296826639,0.0,1.10296826639
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304583667,0.0,1.10304583667
 03/26  06:00:00,31.1908840652,0.39693145495,0.0465634219241,2.10670367877,2.68041601173,16.0824960704,0.227353309279,0.207353309279,0.02
 03/26  07:00:00,19.927432686,0.198465727475,0.0517624661156,0.905852316176,2.68041601173,16.0824960704,1.10297004149,0.0,1.10297004149
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296974526,0.0,1.10296974526
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030684384,0.0,1.1030684384
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031800986,0.0,1.1031800986
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301039684,0.0,1.10301039684
 03/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296595353,0.0,1.10296595353
 03/26  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296859449,0.0,1.10296859449
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303609617,0.0,1.10303609617
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  24:00:00,39.3121554421,0.793862909901,0.417227355618,4.52571300038,2.68041601173,16.0824960704,1.10297073466,0.0,1.10297073466
 03/27  01:00:00,46.7749366162,0.992328637376,0.454287266528,6.39213651265,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  02:00:00,46.1331111389,0.793862909901,0.18901762542,6.21404640396,2.68041601173,21.4433280938,1.14164495215,0.0386318663009,1.10301308585
 03/27  03:00:00,48.3010439512,0.992328637376,0.2171536036,8.15537751062,2.68041601173,21.4433280938,0.0913802660809,0.0713802660809,0.02
 03/27  04:00:00,47.3859302856,0.793862909901,0.0729751523566,7.58290802371,2.68041601173,21.4433280938,1.37431537022,0.271235879954,1.10307949026
 03/27  05:00:00,52.1719697277,0.992328637376,0.0780987798876,9.48494209906,5.36083202345,21.4433280938,0.213827569962,0.193827569962,0.02
 03/27  06:00:00,210.117320107,3.38154594825,10.3326090834,159.721231531,5.36083202345,21.4433280938,1.10312069022,0.0,1.10312069022
 03/27  07:00:00,169.456015863,3.38154594825,0.0,117.301744118,16.0824960704,32.6817896323,37.938560709,36.8348335713,1.10372713766
 03/27  08:00:00,193.841578718,3.38154594825,0.0,71.8007920774,48.2474882111,70.4033123869,25.0913251929,22.9023595576,2.18896563534
 03/27  09:00:00,170.407683057,3.38154594825,0.0,56.7154678455,48.2474882111,62.0547409583,15.4123822886,13.2231356634,2.18924662518
 03/27  10:00:00,157.404334048,3.38154594825,0.0803100559092,45.5584021872,48.2474882111,60.1281475517,5.94055300525,3.75107427724,2.18947872801
 03/27  11:00:00,151.343115254,3.38154594825,1.73065154855,35.9202484939,48.2474882111,62.0547409583,2.19005725341,0.0,2.19005725341
 03/27  12:00:00,153.686728994,3.38154594825,4.19108239205,36.3477798972,48.2474882111,61.5103924513,3.27620363393,0.0,3.27620363393
 03/27  13:00:00,144.527310438,3.38154594825,6.0316608476,23.1979398735,48.2474882111,63.6602354638,3.27584168692,0.0,3.27584168692
 03/27  14:00:00,137.989218407,3.38154594825,7.03049042205,19.1931061801,48.2474882111,60.1281475517,2.18891157604,0.0,2.18891157604
 03/27  15:00:00,129.736163964,3.38154594825,7.85613513041,10.1144070288,48.2474882111,60.1281475517,2.18872331157,0.0,2.18872331157
 03/27  16:00:00,130.904849367,3.38154594825,8.04555159069,8.20378586154,48.2474882111,63.0180376616,2.18951543221,0.0,2.18951543221
 03/27  17:00:00,122.616588128,3.42030814879,7.39849039399,11.4687372709,37.5258241642,62.7947880557,2.18809074307,0.0,2.18809074307
 03/27  18:00:00,99.011896111,3.38154594825,6.12077992526,24.2114577389,26.8041601173,36.0181789539,1.10382141417,0.0,1.10382141417
 03/27  19:00:00,116.043880405,3.38154594825,5.3904625417,32.2058839584,26.8041601173,33.4493877451,1.1034596897,0.0,1.1034596897
 03/27  20:00:00,111.392227176,3.38154594825,4.3140580316,44.7131313102,16.0824960704,28.0885557216,1.1035484417,0.0,1.1035484417
 03/27  21:00:00,114.405550153,3.38154594825,3.42617474713,49.8987331763,16.0824960704,26.8041601173,1.1031539632,0.0,1.1031539632
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301667742,0.0,1.10301667742
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301196128,0.0,1.10301196128
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301410073,0.0,1.10301410073
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  06:00:00,146.007137721,3.38154594825,13.2777657652,92.665892463,5.36083202345,21.4433280938,1.10318589162,0.0,1.10318589162
 03/28  07:00:00,123.354172278,3.38154594825,0.273278922874,70.9266216104,16.0824960704,32.6817896323,2.74455208926,1.6409383148,1.10361377445
 03/28  08:00:00,162.404676513,3.38154594825,1.28176061221,39.082129261,48.2474882111,70.4033123869,2.23482566659,0.0459559204277,2.18886974616
 03/28  09:00:00,148.665410173,3.38154594825,2.44124406006,32.531950901,48.2474882111,62.0547409583,2.18902739109,0.0,2.18902739109
 03/28  10:00:00,143.406704266,3.38154594825,3.86283904497,27.7782434158,48.2474882111,60.1281475517,2.18924153054,0.0,2.18924153054
 03/28  11:00:00,142.509599393,3.38154594825,5.25926418745,23.5581199935,48.2474882111,62.0547409583,2.1900642979,0.0,2.1900642979
 03/28  12:00:00,146.034882142,3.38154594825,6.7105907993,26.1764246377,48.2474882111,61.5103924513,3.27673089779,0.0,3.27673089779
 03/28  13:00:00,139.833873107,3.38154594825,7.97426213449,16.5619012555,48.2474882111,63.6602354638,3.2763362097,0.0,3.2763362097
 03/28  14:00:00,135.089445908,3.38154594825,8.63283254578,14.6909915576,48.2474882111,60.1281475517,2.18907457995,0.0,2.18907457995
 03/28  15:00:00,135.37038888,3.38154594825,9.4480892088,14.1566778664,48.2474882111,60.1281475517,2.18877860155,0.0,2.18877860155
 03/28  16:00:00,138.814264037,3.38154594825,10.2570828097,13.9016693119,48.2474882111,63.0180376616,2.18983343473,0.0,2.18983343473
 03/28  17:00:00,132.069863395,3.44835098703,10.6658830953,17.6265769984,37.5258241642,62.7947880557,2.18829374453,0.0,2.18829374453
 03/28  18:00:00,104.229449266,3.38154594825,9.4934893873,26.0563014316,26.8041601173,36.0181789539,1.10379929818,0.0,1.10379929818
 03/28  19:00:00,116.171143104,3.38154594825,8.61679310944,29.1068160901,26.8041601173,33.4493877451,1.10347263887,0.0,1.10347263887
 03/28  20:00:00,107.063367062,3.38154594825,7.52926144605,37.1690677819,16.0824960704,28.0885557216,1.10354669347,0.0,1.10354669347
 03/28  21:00:00,109.720550059,3.38154594825,7.00397932148,41.6359285074,16.0824960704,26.8041601173,1.10314219633,0.0,1.10314219633
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301195272,0.0,1.10301195272
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301346795,0.0,1.10301346795
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301486812,0.0,1.10301486812
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313778767,0.0,1.10313778767
 03/29  06:00:00,124.317471027,3.38154594825,16.260975759,67.9930157755,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  07:00:00,111.996403815,3.38154594825,4.79214438541,55.0499876847,16.0824960704,32.6817896323,1.10356139825,0.0,1.10356139825
 03/29  08:00:00,156.636315564,3.38154594825,5.46112192789,29.1344069954,48.2474882111,70.4033123869,2.18889180514,0.0,2.18889180514
 03/29  09:00:00,142.816225455,3.38154594825,5.80138609323,23.3226241497,48.2474882111,62.0547409583,2.18928877023,0.0,2.18928877023
 03/29  10:00:00,137.593416961,3.38154594825,6.30109081561,19.5267043401,48.2474882111,60.1281475517,2.18910963605,0.0,2.18910963605
 03/29  11:00:00,136.874673596,3.38154594825,6.77788685592,16.4045715283,48.2474882111,62.0547409583,3.27475140102,0.0,3.27475140102
 03/29  12:00:00,138.402763826,3.38154594825,7.74008420788,17.5148129137,48.2474882111,61.5103924513,3.27594767585,0.0,3.27594767585
 03/29  13:00:00,135.65301228,3.38360588356,9.14407367656,11.2091689505,48.2474882111,63.6602354638,2.19101085071,0.0,2.19101085071
 03/29  14:00:00,130.894158875,3.38154594825,9.83997366202,9.28856340737,48.2474882111,60.1281475517,2.18928079954,0.0,2.18928079954
 03/29  15:00:00,130.458330155,3.38154594825,9.97407925576,8.71862909402,48.2474882111,60.1281475517,2.18875083437,0.0,2.18875083437
 03/29  16:00:00,133.98629791,3.39629726121,10.5019752838,8.81405939847,48.2474882111,63.0180376616,2.18969720204,0.0,2.18969720204
 03/29  17:00:00,126.831595953,3.47448994417,10.8017521406,12.2263015538,37.5258241642,62.7947880557,2.18847752057,0.0,2.18847752057
 03/29  18:00:00,95.8752247359,3.38154594825,9.29510744374,20.3677921787,26.8041601173,36.0181789539,1.10373383186,0.0,1.10373383186
 03/29  19:00:00,110.885965273,3.38154594825,8.68780435654,23.7506270119,26.8041601173,33.4493877451,1.10345943596,0.0,1.10345943596
 03/29  20:00:00,100.965692311,3.38154594825,7.94428190584,30.6563725708,16.0824960704,28.0885557216,1.10361898715,0.0,1.10361898715
 03/29  21:00:00,103.34667379,3.38154594825,7.53654171212,34.7294898476,16.0824960704,26.8041601173,1.10314734845,0.0,1.10314734845
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301492541,0.0,1.10301492541
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301502198,0.0,1.10301502198
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301502326,0.0,1.10301502326
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313739313,0.0,1.10313739313
 03/30  06:00:00,121.86044105,3.38154594825,15.2652649942,68.9990298965,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  07:00:00,109.36309765,3.38154594825,3.71387277017,53.4949531344,16.0824960704,32.6817896323,1.10363030915,0.0,1.10363030915
 03/30  08:00:00,154.065167678,3.38625837078,7.20006996594,24.819598649,48.2474882111,70.4033123869,2.18851346637,0.0,2.18851346637
 03/30  09:00:00,140.13720825,3.38154594825,11.2965288851,15.1484641529,48.2474882111,62.0547409583,2.18898370781,0.0,2.18898370781
 03/30  10:00:00,135.644145045,3.38154594825,14.3220119816,9.55651125856,48.2474882111,60.1281475517,2.18902305321,0.0,2.18902305321
 03/30  11:00:00,135.995132903,3.38154594825,15.9337412211,6.3691764704,48.2474882111,62.0547409583,3.2749522013,0.0,3.2749522013
 03/30  12:00:00,136.859912211,3.39134294131,18.4324452782,5.26980323522,48.2474882111,61.5103924513,3.27612147809,0.0,3.27612147809
 03/30  13:00:00,138.437440486,3.41687595374,20.2953657706,2.80903499229,48.2474882111,63.6602354638,2.19073309707,0.0,2.19073309707
 03/30  14:00:00,133.793710007,3.38459611271,21.5428600606,0.482177977196,48.2474882111,60.1281475517,2.18937903072,0.0,2.18937903072
 03/30  15:00:00,133.98602474,3.38154594825,22.2049548113,0.0154481231121,48.2474882111,60.1281475517,2.18859338254,0.0,2.18859338254
 03/30  16:00:00,137.509514687,3.44711475233,22.7884339681,0.0,48.2474882111,63.0180376616,2.18978307395,0.0,2.18978307395
 03/30  17:00:00,127.731922074,3.54644576951,23.0551189576,0.801305033062,37.5258241642,62.7947880557,2.18855534434,0.0,2.18855534434
 03/30  18:00:00,89.7834191644,3.38154594825,20.5887099024,2.9823841485,26.8041601173,36.0181789539,1.10378968308,0.0,1.10378968308
 03/30  19:00:00,101.564132678,3.38154594825,17.7125630291,5.40403574455,26.8041601173,33.4493877451,1.10348976737,0.0,1.10348976737
 03/30  20:00:00,89.6711608845,3.38154594825,15.2656553269,12.0404677232,16.0824960704,28.0885557216,1.10352494774,0.0,1.10352494774
 03/30  21:00:00,92.2487218214,3.38154594825,15.9341854773,15.2338941142,16.0824960704,26.8041601173,1.10316142678,0.0,1.10316142678
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300969238,0.0,1.10300969238
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301106533,0.0,1.10301106533
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301249748,0.0,1.10301249748
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315005947,0.0,1.10315005947
 03/31  06:00:00,87.8665966635,3.38154594825,19.1571887952,31.1132617087,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  07:00:00,92.3615886603,3.38154594825,11.5363345401,28.6709823752,16.0824960704,32.6817896323,1.10365334446,0.0,1.10365334446
 03/31  08:00:00,147.524129863,3.42639249704,12.2002428907,13.2382537833,48.2474882111,70.4033123869,2.18856538238,0.0,2.18856538238
 03/31  09:00:00,135.599210945,3.38154594825,12.1712505494,9.73574518407,48.2474882111,62.0547409583,2.18884308529,0.0,2.18884308529
 03/31  10:00:00,131.933299912,3.38154594825,12.418911192,7.74876691482,48.2474882111,60.1281475517,2.18905319446,0.0,2.18905319446
 03/31  11:00:00,133.178444584,3.38154594825,13.0350261313,6.45120324088,48.2474882111,62.0547409583,3.27497827228,0.0,3.27497827228
 03/31  12:00:00,136.778545759,3.41071245817,13.5942378203,10.0072747245,48.2474882111,61.5103924513,3.27612472461,0.0,3.27612472461
 03/31  13:00:00,137.654348383,3.42531685985,14.008099476,8.30476827806,48.2474882111,63.6602354638,2.19072535881,0.0,2.19072535881
 03/31  14:00:00,132.959664542,3.38154594825,14.3481972714,6.84584546527,48.2474882111,60.1281475517,2.18936635151,0.0,2.18936635151
 03/31  15:00:00,134.163477145,3.38154594825,14.6811985386,7.71665680133,48.2474882111,60.1281475517,2.188575477,0.0,2.188575477
 03/31  16:00:00,137.397536574,3.42839296588,14.9594192479,7.73575839328,48.2474882111,63.0180376616,2.18975366875,0.0,2.18975366875
 03/31  17:00:00,128.226876058,3.51189548259,15.5508632168,8.83506504465,37.5258241642,62.7947880557,2.1885223717,0.0,2.1885223717
 03/31  18:00:00,97.0097584239,3.38154594825,14.660196024,16.1372372863,26.8041601173,36.0181789539,1.10375100103,0.0,1.10375100103
 03/31  19:00:00,112.093471793,3.38154594825,14.3125403875,19.3333975004,26.8041601173,33.4493877451,1.10347264409,0.0,1.10347264409
 03/31  20:00:00,98.7878389391,3.38154594825,12.8970962154,23.5257048893,16.0824960704,28.0885557216,1.10350761884,0.0,1.10350761884
 03/31  21:00:00,98.1973790054,3.38154594825,9.84827883911,27.2684579363,16.0824960704,26.8041601173,1.10315209292,0.0,1.10315209292
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301442326,0.0,1.10301442326
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301369115,0.0,1.10301369115
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300754667,0.0,1.10300754667
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313826874,0.0,1.10313826874
 04/01  06:00:00,116.331112977,3.38154594825,16.2570978378,62.4778689792,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/01  07:00:00,84.1117664801,3.38154594825,5.67127417368,43.1087637293,5.36083202345,26.5809105114,1.10325298525,0.0,1.10325298525
 04/01  08:00:00,94.7874461071,3.38154594825,9.40415023541,23.8896049794,26.8041601173,31.2995447326,1.10350515386,0.0,1.10350515386
 04/01  09:00:00,92.6383254041,3.38154594825,12.520613205,16.3763289991,26.8041601173,33.5472370403,1.1036904046,0.0,1.1036904046
 04/01  10:00:00,88.4259570876,3.38154594825,15.0206664921,10.6272040988,26.8041601173,32.583940337,1.1036131538,0.0,1.1036131538
 04/01  11:00:00,89.800751285,3.38154594825,17.2530112553,7.52196122542,26.8041601173,34.8316326447,2.18771284901,0.0,2.18771284901
 04/01  12:00:00,87.5662425523,3.42176441003,18.7394807061,5.0451601844,26.8041601173,33.5472370403,1.10368248494,0.0,1.10368248494
 04/01  13:00:00,83.9201065206,3.4973969565,18.7305288996,3.90113462156,26.8041601173,30.9784458315,1.10360585116,0.0,1.10360585116
 04/01  14:00:00,56.2154449868,3.40188546895,18.8021445082,4.63002358947,8.04124803518,21.3317032909,1.10344990574,0.0,1.10344990574
 04/01  15:00:00,56.2449295161,3.38154594825,19.4855128797,5.28087487231,8.04124803518,20.0473076865,1.10337877391,0.0,1.10337877391
 04/01  16:00:00,57.3545622648,3.38154594825,19.7649348373,5.7899867624,8.04124803518,20.3684065876,1.10343918374,0.0,1.10343918374
 04/01  17:00:00,51.7154793088,3.38154594825,19.0880798955,8.54790788224,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310970984,0.0,1.10310970984
 04/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103113846,0.0,1.103113846
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031803457,0.0,1.1031803457
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301298679,0.0,1.10301298679
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296359292,0.0,1.10296359292
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296626851,0.0,1.10296626851
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300173229,0.0,1.10300173229
 04/02  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  09:00:00,22.4022839888,0.566700998089,3.0642308145,0.0,2.68041601173,16.0824960704,1.10296397379,0.0,1.10296397379
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305024219,0.0,1.10305024219
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320711172,0.0,1.10320711172
 04/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  15:00:00,25.443238167,0.869182286691,5.80270370411,0.0,2.68041601173,16.0824960704,1.10303010082,0.0,1.10303010082
 04/02  16:00:00,36.1671868569,2.30794741206,15.0878872687,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  17:00:00,38.5404629596,2.60648503943,17.162625744,0.0,2.68041601173,16.0824960704,1.10302570671,0.0,1.10302570671
 04/02  18:00:00,31.2496539371,1.68136808354,10.7969336774,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296748655,0.0,1.10296748655
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309196266,0.0,1.10309196266
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296293406,0.0,1.10296293406
 04/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301191061,0.0,1.10301191061
 04/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301227227,0.0,1.10301227227
 04/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  06:00:00,104.196647595,3.38154594825,15.2480318441,51.3524695909,5.36083202345,21.4433280938,1.1030930451,0.0,1.1030930451
 04/03  07:00:00,103.016459251,3.38154594825,6.95617559517,43.9060119106,16.0824960704,32.6817896323,1.10370802179,0.0,1.10370802179
 04/03  08:00:00,156.345047824,3.38154594825,7.64317735264,26.661083831,48.2474882111,70.4033123869,2.18885938402,0.0,2.18885938402
 04/03  09:00:00,144.989453027,3.38154594825,8.31141925521,22.9858185601,48.2474882111,62.0547409583,2.1890788085,0.0,2.1890788085
 04/03  10:00:00,139.510179204,3.38154594825,10.3783462404,17.3662111585,48.2474882111,60.1281475517,2.1892497123,0.0,2.1892497123
 04/03  11:00:00,138.70737519,3.38154594825,12.168890344,12.8462696343,48.2474882111,62.0547409583,2.18976440663,0.0,2.18976440663
 04/03  12:00:00,140.509204981,3.38154594825,13.5609152222,13.8004230539,48.2474882111,61.5103924513,3.27564054921,0.0,3.27564054921
 04/03  13:00:00,140.194198562,3.38407934719,16.9403376244,7.95361782144,48.2474882111,63.6602354638,3.2762711628,0.0,3.2762711628
 04/03  14:00:00,137.802238668,3.38154594825,20.0526844949,5.98393236789,48.2474882111,60.1281475517,2.1888657428,0.0,2.1888657428
 04/03  15:00:00,138.385438708,3.38154594825,21.1282047956,5.491612107,48.2474882111,60.1281475517,1.10425832899,0.0,1.10425832899
 04/03  16:00:00,140.270785251,3.39980867082,19.3894912023,6.20751941086,48.2474882111,63.0180376616,3.27429146869,0.0,3.27429146869
 04/03  17:00:00,131.312216325,3.4798966397,17.4994798643,10.0037875066,37.5258241642,62.7947880557,1.10392740685,0.0,1.10392740685
 04/03  18:00:00,95.650397568,3.38154594825,14.8987606649,14.5393117896,26.8041601173,36.0181789539,2.18753984254,0.0,2.18753984254
 04/03  19:00:00,112.842325598,3.38154594825,13.8182709517,20.5765207414,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/03  20:00:00,100.115369319,3.38154594825,13.1205602397,24.6297712445,16.0824960704,28.0885557216,1.10354678354,0.0,1.10354678354
 04/03  21:00:00,101.08425061,3.38154594825,12.6096307716,27.3939776085,16.0824960704,26.8041601173,1.10337256053,0.0,1.10337256053
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301069873,0.0,1.10301069873
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301124432,0.0,1.10301124432
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301106547,0.0,1.10301106547
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314646361,0.0,1.10314646361
 04/04  06:00:00,111.60805575,3.38154594825,16.5982629207,57.4136466696,5.36083202345,21.4433280938,1.10310207591,0.0,1.10310207591
 04/04  07:00:00,100.067508199,3.38154594825,2.74032203602,45.1729144176,16.0824960704,32.6817896323,1.10366715741,0.0,1.10366715741
 04/04  08:00:00,150.366048545,3.39624642308,3.70863592133,24.6019255082,48.2474882111,70.4033123869,1.10451313395,0.0,1.10451313395
 04/04  09:00:00,139.013345884,3.38154594825,3.96633194861,21.3547987232,48.2474882111,62.0547409583,2.18912600979,0.0,2.18912600979
 04/04  10:00:00,135.404455634,3.38154594825,4.08321187135,19.5556219572,48.2474882111,60.1281475517,2.18931986865,0.0,2.18931986865
 04/04  11:00:00,136.021444742,3.38154594825,4.86358133718,17.4656481935,48.2474882111,62.0547409583,3.27494773429,0.0,3.27494773429
 04/04  12:00:00,138.173160927,3.38284350139,5.41911351174,19.6048831572,48.2474882111,61.5103924513,3.27634849975,0.0,3.27634849975
 04/04  13:00:00,135.304528212,3.40039573462,6.00032351981,13.9876451882,48.2474882111,63.6602354638,2.19043995218,0.0,2.19043995218
 04/04  14:00:00,131.072112752,3.38154594825,6.42492203903,12.8815689074,48.2474882111,60.1281475517,2.18945724977,0.0,2.18945724977
 04/04  15:00:00,130.854008022,3.38154594825,6.57255690814,12.5158293084,48.2474882111,60.1281475517,2.18863713965,0.0,2.18863713965
 04/04  16:00:00,133.307016907,3.40238483667,6.14817244207,12.4824936619,48.2474882111,63.0180376616,2.18925574201,0.0,2.18925574201
 04/04  17:00:00,126.57351232,3.48346435843,5.94660381376,16.8143918335,37.5258241642,62.7947880557,2.18852251117,0.0,2.18852251117
 04/04  18:00:00,95.8431509441,3.38154594825,4.94481374921,24.6860120814,26.8041601173,36.0181789539,1.10374498119,0.0,1.10374498119
 04/04  19:00:00,110.865911671,3.38154594825,4.71692300303,27.7014547628,26.8041601173,33.4493877451,1.10346366062,0.0,1.10346366062
 04/04  20:00:00,100.663051455,3.38154594825,3.66231798717,34.6356956334,16.0824960704,28.0885557216,1.10361247111,0.0,1.10361247111
 04/04  21:00:00,103.06299718,3.38154594825,2.27424658074,39.7081083695,16.0824960704,26.8041601173,1.10314127847,0.0,1.10314127847
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301032557,0.0,1.10301032557
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301015077,0.0,1.10301015077
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301045669,0.0,1.10301045669
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315393685,0.0,1.10315393685
 04/05  06:00:00,148.534767839,3.38154594825,12.6041374094,98.3344842702,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  07:00:00,115.709487519,3.38154594825,0.0,63.5552157741,16.0824960704,32.6817896323,23.6737668194,22.570182136,1.10358468333
 04/05  08:00:00,150.501128613,3.38716145179,1.1897874712,27.2649389978,48.2474882111,70.4033123869,4.80580743674,2.61691556129,2.18889187545
 04/05  09:00:00,135.289316463,3.38154594825,4.3838851008,17.2132161507,48.2474882111,62.0547409583,2.18921080277,0.0,2.18921080277
 04/05  10:00:00,128.635193088,3.38154594825,6.88494234073,9.98462894179,48.2474882111,60.1281475517,2.18935603274,0.0,2.18935603274
 04/05  11:00:00,129.936090827,3.38154594825,8.73006534165,7.51381027322,48.2474882111,62.0547409583,3.27442867592,0.0,3.27442867592
 04/05  12:00:00,130.597130975,3.40340718729,9.52372694657,7.90367608472,48.2474882111,61.5103924513,2.19118464465,0.0,2.19118464465
 04/05  13:00:00,131.754026649,3.5193249527,11.6536174252,4.66492050165,48.2474882111,63.6602354638,3.27607730068,0.0,3.27607730068
 04/05  14:00:00,126.246672944,3.4541238684,13.3492337738,1.05923944513,48.2474882111,60.1281475517,2.18913246495,0.0,2.18913246495
 04/05  15:00:00,126.215656153,3.38731414672,14.3720326114,0.0722335377079,48.2474882111,60.1281475517,2.1885315337,0.0,2.1885315337
 04/05  16:00:00,130.732772314,3.54032289734,15.8760335036,0.0424499462979,48.2474882111,63.0180376616,2.1894652913,0.0,2.1894652913
 04/05  17:00:00,121.726191563,3.66501899966,16.5603324921,1.17178775753,37.5258241642,62.7947880557,2.18800648013,0.0,2.18800648013
 04/05  18:00:00,82.6649529981,3.38154594825,12.9285490937,3.52407879091,26.8041601173,36.0181789539,1.10378544735,0.0,1.10378544735
 04/05  19:00:00,94.4411376176,3.38154594825,9.41052916487,6.583074548,26.8041601173,33.4493877451,1.10350164527,0.0,1.10350164527
 04/05  20:00:00,86.735866885,3.38154594825,6.8347083013,17.5361207493,16.0824960704,28.0885557216,1.10359008718,0.0,1.10359008718
 04/05  21:00:00,90.3090967213,3.38154594825,4.75927044795,24.4691840433,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312556955,0.0,1.10312556955
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301046348,0.0,1.10301046348
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030099916,0.0,1.1030099916
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301012351,0.0,1.10301012351
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  06:00:00,125.202443915,3.38154594825,13.6352880693,76.4383430199,5.36083202345,21.4433280938,1.10310906913,0.0,1.10310906913
 04/06  07:00:00,101.383385599,3.38154594825,0.0,49.2291138543,16.0824960704,32.6817896323,14.6504543004,13.5468417353,1.10361256507
 04/06  08:00:00,143.937787447,3.4095145831,3.17301290736,18.6960192643,48.2474882111,70.4033123869,2.67249421333,0.483559742536,2.1889344708
 04/06  09:00:00,132.301284457,3.38318720188,8.53594641086,10.0714815805,48.2474882111,62.0547409583,2.18910946713,0.0,2.18910946713
 04/06  10:00:00,132.27451847,3.38175164634,12.5454212512,7.96326971552,48.2474882111,60.1281475517,2.18925722898,0.0,2.18925722898
 04/06  11:00:00,134.342499754,3.38154594825,14.0415270915,6.6087574508,48.2474882111,62.0547409583,2.18974749879,0.0,2.18974749879
 04/06  12:00:00,137.210165485,3.41460115895,15.620728505,8.40851506409,48.2474882111,61.5103924513,3.27594685511,0.0,3.27594685511
 04/06  13:00:00,137.911641134,3.4408074591,16.7978043577,5.75686554807,48.2474882111,63.6602354638,3.27610682683,0.0,3.27610682683
 04/06  14:00:00,130.171197872,3.41110040371,17.539449084,0.836572527574,48.2474882111,60.1281475517,2.18889497563,0.0,2.18889497563
 04/06  15:00:00,130.012558366,3.39248477187,18.2213836137,0.0146141238024,48.2474882111,60.1281475517,1.10432925119,0.0,1.10432925119
 04/06  16:00:00,135.252940332,3.63729065032,20.3416837153,0.0,48.2474882111,63.0180376616,3.27435979332,0.0,3.27435979332
 04/06  17:00:00,125.474483757,3.79352490444,21.103916802,0.247989736047,37.5258241642,62.7947880557,1.10401584776,0.0,1.10401584776
 04/06  18:00:00,86.8367510002,3.39477307986,18.3686680812,2.24253067392,26.8041601173,36.0181789539,1.10374503927,0.0,1.10374503927
 04/06  19:00:00,97.1547727743,3.38154594825,14.8237077427,3.88353112689,26.8041601173,33.4493877451,1.10364461866,0.0,1.10364461866
 04/06  20:00:00,84.461173949,3.38154594825,10.5257755508,11.5703605638,16.0824960704,28.0885557216,1.10346358795,0.0,1.10346358795
 04/06  21:00:00,88.0908792858,3.38154594825,9.510517835,17.4997192209,16.0824960704,26.8041601173,1.1031921924,0.0,1.1031921924
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301035324,0.0,1.10301035324
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030097225,0.0,1.1030097225
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030096837,0.0,1.1030096837
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313924556,0.0,1.10313924556
 04/07  06:00:00,92.6316002233,3.38154594825,15.769836604,41.732950793,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  07:00:00,91.6239087067,3.38154594825,10.4006835863,29.0689533754,16.0824960704,32.6817896323,1.10354645556,0.0,1.10354645556
 04/07  08:00:00,143.221794205,3.44119707776,14.9112637342,6.21009270083,48.2474882111,70.4033123869,2.18819205077,0.0,2.18819205077
 04/07  09:00:00,135.341610367,3.38154594825,17.660307843,3.98908731229,48.2474882111,62.0547409583,2.18881512546,0.0,2.18881512546
 04/07  10:00:00,134.433809998,3.38154594825,21.0492416916,1.61894650163,48.2474882111,60.1281475517,2.18913269043,0.0,2.18913269043
 04/07  11:00:00,137.023966193,3.39214573852,22.8598644539,0.461286737112,48.2474882111,62.0547409583,3.274699896,0.0,3.274699896
 04/07  12:00:00,137.82336667,3.45781354092,24.2209096366,0.378322736275,48.2474882111,61.5103924513,2.19048026727,0.0,2.19048026727
 04/07  13:00:00,140.361649186,3.47965122563,24.9658341915,0.0,48.2474882111,63.6602354638,3.27627128476,0.0,3.27627128476
 04/07  14:00:00,136.585189666,3.41305541778,24.7880583915,0.0,48.2474882111,60.1281475517,2.18897825368,0.0,2.18897825368
 04/07  15:00:00,138.311552308,3.43311355839,26.494362893,0.0,48.2474882111,60.1281475517,2.18861254729,0.0,2.18861254729
 04/07  16:00:00,142.31835173,3.53179887682,27.5125868865,0.0,48.2474882111,63.0180376616,2.18974470745,0.0,2.18974470745
 04/07  17:00:00,131.60615304,3.62622671032,27.6508740161,0.0,37.5258241642,62.7947880557,2.18807063965,0.0,2.18807063965
 04/07  18:00:00,92.6004364916,3.38154594825,26.0400186367,0.348092741405,26.8041601173,36.0181789539,1.10378789709,0.0,1.10378789709
 04/07  19:00:00,104.188180049,3.38154594825,24.148577925,1.59206821896,26.8041601173,33.4493877451,1.10342604885,0.0,1.10342604885
 04/07  20:00:00,90.4811370209,3.38154594825,22.6759679776,5.44013120893,16.0824960704,28.0885557216,1.10360744171,0.0,1.10360744171
 04/07  21:00:00,91.6394597593,3.38154594825,22.6651168446,7.89370068467,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315803387,0.0,1.10315803387
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300947129,0.0,1.10300947129
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300872912,0.0,1.10300872912
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300874819,0.0,1.10300874819
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  06:00:00,77.0055227013,3.38276479221,23.0394813732,18.8360096579,5.36083202345,21.4433280938,1.10311026397,0.0,1.10311026397
 04/08  07:00:00,67.804655188,3.38154594825,20.0418309284,12.4310956825,5.36083202345,26.5809105114,1.10329339102,0.0,1.10329339102
 04/08  08:00:00,88.7814450997,3.38154594825,22.0749234885,5.21283071888,26.8041601173,31.2995447326,1.1034122693,0.0,1.1034122693
 04/08  09:00:00,91.4399305315,3.38154594825,23.6594216629,4.03912566862,26.8041601173,33.5472370403,1.10378964231,0.0,1.10378964231
 04/08  10:00:00,92.1924012469,3.38154594825,24.7778981807,4.6364165696,26.8041601173,32.583940337,1.10365560252,0.0,1.10365560252
 04/08  11:00:00,94.990294299,3.38154594825,24.2489899545,5.71552554016,26.8041601173,34.8316326447,1.10385134073,0.0,1.10385134073
 04/08  12:00:00,92.222416777,3.38154594825,21.7551536387,6.72587993831,26.8041601173,33.5472370403,1.10374013972,0.0,1.10374013972
 04/08  13:00:00,89.5456687636,3.38154594825,19.1125861934,9.26049057901,26.8041601173,30.9784458315,1.10366523603,0.0,1.10366523603
 04/08  14:00:00,66.3579499699,3.38154594825,18.6798253617,14.9151872397,8.04124803518,21.3317032909,1.10355888867,0.0,1.10355888867
 04/08  15:00:00,59.9906428518,3.38154594825,21.2559014666,7.25619962115,8.04124803518,20.0473076865,1.10338812561,0.0,1.10338812561
 04/08  16:00:00,60.9011605443,3.38154594825,22.7941475933,6.30737228592,8.04124803518,20.3684065876,1.10341919623,0.0,1.10341919623
 04/08  17:00:00,57.6154928564,3.38154594825,22.0199173772,11.5160839482,2.68041601173,18.0090894769,1.10308898387,0.0,1.10308898387
 04/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309355637,0.0,1.10309355637
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319825306,0.0,1.10319825306
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300812067,0.0,1.10300812067
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296320878,0.0,1.10296320878
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296086124,0.0,1.10296086124
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030869814,0.0,1.1030869814
 04/09  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296016293,0.0,1.10296016293
 04/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296289491,0.0,1.10296289491
 04/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304692089,0.0,1.10304692089
 04/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305711715,0.0,1.10305711715
 04/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
