Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296286027,0.0,1.10296286027
 04/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296053902,0.0,1.10296053902
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308625863,0.0,1.10308625863
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295996592,0.0,1.10295996592
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300680581,0.0,1.10300680581
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300707097,0.0,1.10300707097
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  06:00:00,141.586442134,3.38154594825,14.768459664,91.689169644,5.36083202345,21.4433280938,1.10318353577,0.0,1.10318353577
 04/10  07:00:00,121.539649125,3.38154594825,1.98411219375,67.4012651863,16.0824960704,32.6817896323,1.10358274686,0.0,1.10358274686
 04/10  08:00:00,160.366013582,3.38154594825,2.91059277874,35.4146341628,48.2474882111,70.4033123869,2.18873141605,0.0,2.18873141605
 04/10  09:00:00,145.89181875,3.38154594825,3.93030262221,28.2693009157,48.2474882111,62.0547409583,2.18928251663,0.0,2.18928251663
 04/10  10:00:00,139.901806292,3.38154594825,4.52206960653,23.6141148807,48.2474882111,60.1281475517,2.18899664722,0.0,2.18899664722
 04/10  11:00:00,137.890564751,3.38154594825,6.63451800778,17.5638315318,48.2474882111,62.0547409583,2.18982297002,0.0,2.18982297002
 04/10  12:00:00,141.426223761,3.38154594825,8.2048794,20.0734776567,48.2474882111,61.5103924513,3.27559291505,0.0,3.27559291505
 04/10  13:00:00,137.510395406,3.38154594825,8.8793344367,13.3333512516,48.2474882111,63.6602354638,3.2760691086,0.0,3.2760691086
 04/10  14:00:00,133.773924742,3.38154594825,10.7865957268,11.2217072098,48.2474882111,60.1281475517,2.1886971772,0.0,2.1886971772
 04/10  15:00:00,127.660436506,3.38154594825,11.9837814402,3.91103326088,48.2474882111,60.1281475517,1.10440115569,0.0,1.10440115569
 04/10  16:00:00,130.484742886,3.38825505339,12.6981497447,3.12437212081,48.2474882111,63.0180376616,3.2741820661,0.0,3.2741820661
 04/10  17:00:00,121.212068009,3.48117759669,13.2109575821,4.19088051633,37.5258241642,62.7947880557,1.10395163633,0.0,1.10395163633
 04/10  18:00:00,85.2844414119,3.38154594825,10.9284442366,8.1436720617,26.8041601173,36.0181789539,1.10376954736,0.0,1.10376954736
 04/10  19:00:00,100.214301528,3.38154594825,8.57754297564,15.6565579807,26.8041601173,33.4493877451,1.10356094198,0.0,1.10356094198
 04/10  20:00:00,96.9671821124,3.38154594825,6.17910132147,28.4230429566,16.0824960704,28.0885557216,1.10353948044,0.0,1.10353948044
 04/10  21:00:00,101.460983352,3.38154594825,5.06197509719,35.3183660246,16.0824960704,26.8041601173,1.10315869275,0.0,1.10315869275
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300527001,0.0,1.10300527001
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300414884,0.0,1.10300414884
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300347161,0.0,1.10300347161
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312709881,0.0,1.10312709881
 04/11  06:00:00,132.898964041,3.38154594825,13.3090117984,84.4611394159,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  07:00:00,104.930927128,3.38154594825,0.18817257308,52.5884828104,16.0824960704,32.6817896323,10.1359468904,9.03235790525,1.10358898515
 04/11  08:00:00,146.121387309,3.39088182141,3.52595493453,20.5453098613,48.2474882111,70.4033123869,2.18871510401,0.0,2.18871510401
 04/11  09:00:00,133.065252773,3.38154594825,7.74955598589,11.6234815752,48.2474882111,62.0547409583,2.18909822791,0.0,2.18909822791
 04/11  10:00:00,129.390758426,3.38154594825,10.4183251455,7.20681147529,48.2474882111,60.1281475517,2.18918654339,0.0,2.18918654339
 04/11  11:00:00,130.303701022,3.38154594825,11.2972945988,5.31419121179,48.2474882111,62.0547409583,2.1898564776,0.0,2.1898564776
 04/11  12:00:00,131.26954949,3.40435067599,13.0759342488,5.02294380857,48.2474882111,61.5103924513,3.27612065823,0.0,3.27612065823
 04/11  13:00:00,133.404496589,3.48040946651,15.4566167654,2.55130658782,48.2474882111,63.6602354638,3.27586488797,0.0,3.27586488797
 04/11  14:00:00,127.875020666,3.41118305014,15.8570033186,0.2227584399,48.2474882111,60.1281475517,2.18872486846,0.0,2.18872486846
 04/11  15:00:00,128.479804786,3.384685142,16.7110437876,0.0,48.2474882111,60.1281475517,2.18853965596,0.0,2.18853965596
 04/11  16:00:00,133.738845017,3.63221520816,18.8326638418,0.0,48.2474882111,63.0180376616,2.18958959235,0.0,2.18958959235
 04/11  17:00:00,123.23562588,3.77046904577,18.90270884,0.233395680576,37.5258241642,62.7947880557,1.10391886527,0.0,1.10391886527
 04/11  18:00:00,83.980740479,3.39232046454,15.3963786419,2.36126220735,26.8041601173,36.0181789539,1.10381168541,0.0,1.10381168541
 04/11  19:00:00,93.5792673836,3.38154594825,13.7870616615,3.81200515076,26.8041601173,33.4493877451,1.10372491673,0.0,1.10372491673
 04/11  20:00:00,83.8641544769,3.38154594825,10.8207107286,10.6784059139,16.0824960704,28.0885557216,1.10350972006,0.0,1.10350972006
 04/11  21:00:00,87.2647929865,3.38154594825,7.48623401539,18.6979167411,16.0824960704,26.8041601173,1.10333361291,0.0,1.10333361291
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300660123,0.0,1.10300660123
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300573385,0.0,1.10300573385
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300486759,0.0,1.10300486759
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031469428,0.0,1.1031469428
 04/12  06:00:00,115.770065815,3.38154594825,14.1277498541,66.5135031349,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  07:00:00,93.7597802074,3.38154594825,0.871601627088,40.7339068353,16.0824960704,32.6817896323,4.21747646648,3.11410025351,1.10337621297
 04/12  08:00:00,142.978885872,3.42038823193,7.56292025975,13.3363366884,48.2474882111,70.4033123869,2.18833778844,0.0,2.18833778844
 04/12  09:00:00,133.574705713,3.40371095615,12.7668312427,7.09349425112,48.2474882111,62.0547409583,2.18874322855,0.0,2.18874322855
 04/12  10:00:00,131.692702144,3.38811503544,15.7089011198,4.21161013213,48.2474882111,60.1281475517,2.18884418205,0.0,2.18884418205
 04/12  11:00:00,134.015841432,3.38347181825,17.5382589152,2.78344143548,48.2474882111,62.0547409583,3.27441550346,0.0,3.27441550346
 04/12  12:00:00,135.084656029,3.48979386534,19.2573333171,2.57120809004,48.2474882111,61.5103924513,2.19106248589,0.0,2.19106248589
 04/12  13:00:00,137.522234707,3.64709753834,21.4731608011,0.485812598229,48.2474882111,63.6602354638,3.27578549179,0.0,3.27578549179
 04/12  14:00:00,134.664029012,3.56435109051,22.7156020646,0.0,48.2474882111,60.1281475517,2.18892988195,0.0,2.18892988195
 04/12  15:00:00,135.388649533,3.52387558356,23.4806980928,0.0,48.2474882111,60.1281475517,2.18860633357,0.0,2.18860633357
 04/12  16:00:00,140.82172527,3.82838974336,25.7193695603,0.0,48.2474882111,63.0180376616,2.18945628093,0.0,2.18945628093
 04/12  17:00:00,130.691708355,3.9451422361,26.417513805,0.0,37.5258241642,62.7947880557,1.10399785738,0.0,1.10399785738
 04/12  18:00:00,87.2919874849,3.43222540204,20.6400172733,0.388965644311,26.8041601173,36.0181789539,2.18771653458,0.0,2.18771653458
 04/12  19:00:00,94.2743019584,3.38154594825,16.5291137052,1.76498768181,26.8041601173,33.4493877451,1.1034264543,0.0,1.1034264543
 04/12  20:00:00,81.0427487871,3.38154594825,12.3732442872,6.30446666551,16.0824960704,28.0885557216,1.10350857376,0.0,1.10350857376
 04/12  21:00:00,83.397696505,3.38154594825,11.2066354692,11.1104188058,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300666507,0.0,1.10300666507
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300607587,0.0,1.10300607587
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300522775,0.0,1.10300522775
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313473175,0.0,1.10313473175
 04/13  06:00:00,77.3547625009,3.38154594825,17.0837640069,27.609519001,5.36083202345,21.4433280938,1.10308752273,0.0,1.10308752273
 04/13  07:00:00,86.5161768499,3.38154594825,11.4591351139,22.902769991,16.0824960704,32.6817896323,1.10361285385,0.0,1.10361285385
 04/13  08:00:00,143.524256325,3.45663326961,13.5389261363,7.86945622724,48.2474882111,70.4033123869,1.1044082153,0.0,1.1044082153
 04/13  09:00:00,132.067123647,3.38154594825,15.6919355911,2.68297284462,48.2474882111,62.0547409583,2.18905455614,0.0,2.18905455614
 04/13  10:00:00,131.898421916,3.38154594825,18.6853951032,1.44740500758,48.2474882111,60.1281475517,2.18896124072,0.0,2.18896124072
 04/13  11:00:00,135.195442842,3.43539609322,20.777810169,0.67156731682,48.2474882111,62.0547409583,3.27456923084,0.0,3.27456923084
 04/13  12:00:00,137.450686837,3.62797945151,23.509905315,0.546481313791,48.2474882111,61.5103924513,2.19071273487,0.0,2.19071273487
 04/13  13:00:00,141.634779374,3.81774743471,25.9008681703,0.0,48.2474882111,63.6602354638,3.27589391133,0.0,3.27589391133
 04/13  14:00:00,136.126212229,3.59449288057,24.1476434914,0.0,48.2474882111,60.1281475517,2.18884780929,0.0,2.18884780929
 04/13  15:00:00,134.462253504,3.4597757926,22.6184018545,0.0,48.2474882111,60.1281475517,2.18852758709,0.0,2.18852758709
 04/13  16:00:00,137.71076057,3.51729481044,22.9187345593,0.000765233627384,48.2474882111,63.0180376616,2.18950034781,0.0,2.18950034781
 04/13  17:00:00,126.529370403,3.59936632073,22.0088572442,0.592094523748,37.5258241642,62.7947880557,1.1040180193,0.0,1.1040180193
 04/13  18:00:00,89.0830832595,3.38154594825,19.7018323227,3.16892582331,26.8041601173,36.0181789539,2.1876486262,0.0,2.1876486262
 04/13  19:00:00,100.284007603,3.38154594825,19.0822849068,5.22152212505,26.8041601173,33.4493877451,1.10343807051,0.0,1.10343807051
 04/13  20:00:00,89.4137920408,3.38154594825,18.5011192372,8.54763496923,16.0824960704,28.0885557216,1.10351970584,0.0,1.10351970584
 04/13  21:00:00,89.4087588539,3.38154594825,18.2423343715,10.0857822524,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300240772,0.0,1.10300240772
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300460202,0.0,1.10300460202
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030044217,0.0,1.1030044217
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313687686,0.0,1.10313687686
 04/14  06:00:00,78.3267101021,3.39353615223,20.9057144119,24.7475259933,5.36083202345,21.4433280938,1.10308972613,0.0,1.10308972613
 04/14  07:00:00,82.452528251,3.38154594825,15.2735646836,15.0246918224,16.0824960704,32.6817896323,1.10369273012,0.0,1.10369273012
 04/14  08:00:00,146.205737753,3.49560752262,19.9445388149,4.10635072313,48.2474882111,70.4033123869,1.10440740684,0.0,1.10440740684
 04/14  09:00:00,138.533113677,3.50765829831,22.3904317466,2.32435436836,48.2474882111,62.0547409583,2.18886320071,0.0,2.18886320071
 04/14  10:00:00,136.715570831,3.45126707543,23.9867364544,0.893491444379,48.2474882111,60.1281475517,2.18894404084,0.0,2.18894404084
 04/14  11:00:00,139.838905042,3.52750504478,25.9582876703,0.0424430637924,48.2474882111,62.0547409583,3.27452151419,0.0,3.27452151419
 04/14  12:00:00,141.573617863,3.74703367805,28.0602634286,0.0,48.2474882111,61.5103924513,2.19066399287,0.0,2.19066399287
 04/14  13:00:00,145.032287336,3.94348255103,29.1726410161,0.0,48.2474882111,63.6602354638,3.27580516511,0.0,3.27580516511
 04/14  14:00:00,141.172480405,3.87295882373,28.9154457241,0.0,48.2474882111,60.1281475517,2.18878296473,0.0,2.18878296473
 04/14  15:00:00,142.646733542,3.98565066397,30.2770070214,0.0,48.2474882111,60.1281475517,2.18845457364,0.0,2.18845457364
 04/14  16:00:00,148.487951946,4.41530898236,32.7986769973,0.0,48.2474882111,63.0180376616,2.18973095965,0.0,2.18973095965
 04/14  17:00:00,135.789266817,4.28529045182,31.1749240511,0.0,37.5258241642,62.7947880557,1.10397596787,0.0,1.10397596787
 04/14  18:00:00,92.2251623463,3.48876314085,25.9000480937,0.00557194653213,26.8041601173,36.0181789539,2.18764752949,0.0,2.18764752949
 04/14  19:00:00,99.4534738386,3.38154594825,23.0049875519,0.468285715399,26.8041601173,33.4493877451,1.10340167175,0.0,1.10340167175
 04/14  20:00:00,84.4063092906,3.38154594825,20.1237898779,1.91748157828,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/14  21:00:00,82.5293691431,3.38154594825,16.7428570418,4.70586987132,16.0824960704,26.8041601173,1.10335870652,0.0,1.10335870652
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300306313,0.0,1.10300306313
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103001192,0.0,1.103001192
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299871842,0.0,1.10299871842
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311713794,0.0,1.10311713794
 04/15  06:00:00,77.1472004563,3.39953739446,19.3183622098,25.1493673074,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/15  07:00:00,66.0040962687,3.38154594825,16.5132769792,14.1590907124,5.36083202345,26.5809105114,1.10319160857,0.0,1.10319160857
 04/15  08:00:00,92.3692061693,3.38154594825,21.5218903425,9.35362493458,26.8041601173,31.2995447326,1.10346964163,0.0,1.10346964163
 04/15  09:00:00,95.4648543462,3.38154594825,24.3155290088,7.40794213745,26.8041601173,33.5472370403,1.10373848079,0.0,1.10373848079
 04/15  10:00:00,95.0417000016,3.38154594825,27.1440340582,5.11957944675,26.8041601173,32.583940337,1.10363726805,0.0,1.10363726805
 04/15  11:00:00,97.2940555167,3.38154594825,29.876242149,2.39203456335,26.8041601173,34.8316326447,2.18744941377,0.0,2.18744941377
 04/15  12:00:00,94.1513840729,3.38154594825,29.3850162605,1.02498461252,26.8041601173,33.5472370403,1.10363295065,0.0,1.10363295065
 04/15  13:00:00,90.3720294391,3.38912594277,28.9966398871,0.195217566328,26.8041601173,30.9784458315,1.10366365145,0.0,1.10366365145
 04/15  14:00:00,63.4969140704,3.38154594825,30.3872496436,0.346727058418,8.04124803518,21.3317032909,1.10346421158,0.0,1.10346421158
 04/15  15:00:00,64.6036908363,3.38154594825,31.4173232755,1.70782579671,8.04124803518,20.0473076865,1.10336689168,0.0,1.10336689168
 04/15  16:00:00,65.4120086954,3.38154594825,31.5791539699,2.03321406039,8.04124803518,20.3684065876,0.02,0.0,0.02
 04/15  17:00:00,59.1827521389,3.38154594825,30.7322459579,4.37101465002,2.68041601173,18.0090894769,1.10333304914,0.0,1.10333304914
 04/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309723354,0.0,1.10309723354
 04/15  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309755432,0.0,1.10309755432
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300497827,0.0,1.10300497827
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030025215,0.0,1.1030025215
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295861247,0.0,1.10295861247
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309721991,0.0,1.10309721991
 04/16  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295635431,0.0,1.10295635431
 04/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295891745,0.0,1.10295891745
 04/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305051902,0.0,1.10305051902
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317386574,0.0,1.10317386574
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299168279,0.0,1.10299168279
 04/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295385496,0.0,1.10295385496
 04/16  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295904766,0.0,1.10295904766
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029574687,0.0,1.1029574687
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300022229,0.0,1.10300022229
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299876617,0.0,1.10299876617
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314567065,0.0,1.10314567065
 04/17  06:00:00,92.9132044867,3.38174501501,18.8815285039,41.3699974231,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  07:00:00,84.8655697676,3.38154594825,5.71202828022,26.9992697424,16.0824960704,32.6817896323,1.10355481607,0.0,1.10355481607
 04/17  08:00:00,138.96407007,3.40545352671,7.28616766591,9.61320818541,48.2474882111,70.4033123869,2.18868069075,0.0,2.18868069075
 04/17  09:00:00,130.139791239,3.38154594825,6.80333131531,9.64424471154,48.2474882111,62.0547409583,2.18888480407,0.0,2.18888480407
 04/17  10:00:00,128.104801143,3.38154594825,7.04297158035,9.2962077573,48.2474882111,60.1281475517,2.18891265937,0.0,2.18891265937
 04/17  11:00:00,128.587695852,3.38154594825,7.62371850583,7.2717621349,48.2474882111,62.0547409583,2.18984316222,0.0,2.18984316222
 04/17  12:00:00,128.838190651,3.39809048929,9.11907055777,6.55470884746,48.2474882111,61.5103924513,3.27546087876,0.0,3.27546087876
 04/17  13:00:00,128.593184562,3.4250686409,10.3202922175,2.93165993421,48.2474882111,63.6602354638,3.27577074128,0.0,3.27577074128
 04/17  14:00:00,125.969851116,3.38154594825,10.2596535743,3.94457573652,48.2474882111,60.1281475517,2.18846599185,0.0,2.18846599185
 04/17  15:00:00,126.590120416,3.38154594825,10.348638233,4.47586037794,48.2474882111,60.1281475517,1.10425418619,0.0,1.10425418619
 04/17  16:00:00,129.498947925,3.43325598133,10.7207516424,4.07097433463,48.2474882111,63.0180376616,2.18912614438,0.0,2.18912614438
 04/17  17:00:00,120.880369269,3.51873732492,10.3761651775,6.65641445302,37.5258241642,62.7947880557,2.18830840618,0.0,2.18830840618
 04/17  18:00:00,85.8387302015,3.38154594825,8.63129152016,10.9951135679,26.8041601173,36.0181789539,1.10376607076,0.0,1.10376607076
 04/17  19:00:00,99.713855795,3.38154594825,8.26668805522,15.4669671683,26.8041601173,33.4493877451,1.10342701721,0.0,1.10342701721
 04/17  20:00:00,92.5586270494,3.38154594825,7.28908552841,22.9045036866,16.0824960704,28.0885557216,1.10357665852,0.0,1.10357665852
 04/17  21:00:00,94.1569819597,3.38154594825,5.13918560245,27.9371541272,16.0824960704,26.8041601173,1.10312281292,0.0,1.10312281292
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300182361,0.0,1.10300182361
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299980295,0.0,1.10299980295
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299773135,0.0,1.10299773135
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  06:00:00,107.29308118,3.38154594825,15.3169904926,59.3146111946,5.36083202345,21.4433280938,1.10313634267,0.0,1.10313634267
 04/18  07:00:00,102.65276854,3.38154594825,3.33219446385,47.1663023316,16.0824960704,32.6817896323,1.10362532038,0.0,1.10362532038
 04/18  08:00:00,152.168683244,3.40232670082,5.79213150328,24.3149843476,48.2474882111,70.4033123869,2.1887280612,0.0,2.1887280612
 04/18  09:00:00,139.546957463,3.38154594825,7.32182675314,18.5329154984,48.2474882111,62.0547409583,2.18888930848,0.0,2.18888930848
 04/18  10:00:00,135.197652259,3.38154594825,8.71738690901,14.7146435446,48.2474882111,60.1281475517,2.18891473158,0.0,2.18891473158
 04/18  11:00:00,135.624793846,3.38154594825,9.61837781891,12.3142008155,48.2474882111,62.0547409583,2.18962728844,0.0,2.18962728844
 04/18  12:00:00,138.423677963,3.39161495278,9.28637657067,15.9793656826,48.2474882111,61.5103924513,3.27593018737,0.0,3.27593018737
 04/18  13:00:00,139.491196137,3.40993125419,9.13924428708,15.0258568272,48.2474882111,63.6602354638,2.19039012722,0.0,2.19039012722
 04/18  14:00:00,136.490822748,3.38154594825,9.20258431239,15.5226166303,48.2474882111,60.1281475517,2.1889499012,0.0,2.1889499012
 04/18  15:00:00,137.005363511,3.38154594825,9.43122952055,15.8085121854,48.2474882111,60.1281475517,2.18850242429,0.0,2.18850242429
 04/18  16:00:00,140.45941921,3.40247848035,9.79101071001,15.9919640534,48.2474882111,63.0180376616,2.18929881911,0.0,2.18929881911
 04/18  17:00:00,134.240688314,3.48335034386,10.1592662581,20.2690193975,37.5258241642,62.7947880557,2.18779080703,0.0,2.18779080703
 04/18  18:00:00,100.010586446,3.38154594825,9.05077582274,24.7474855093,26.8041601173,36.0181789539,1.10363228458,0.0,1.10363228458
 04/18  19:00:00,111.781955171,3.38154594825,8.76869769529,27.0330569041,26.8041601173,33.4493877451,1.10346801334,0.0,1.10346801334
 04/18  20:00:00,105.633742891,3.38154594825,8.37252984714,34.8961752099,16.0824960704,28.0885557216,1.10354383096,0.0,1.10354383096
 04/18  21:00:00,107.677616379,3.38154594825,7.98233772565,38.6146364231,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300232647,0.0,1.10300232647
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300085194,0.0,1.10300085194
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299841954,0.0,1.10299841954
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306085649,0.0,1.10306085649
 04/19  06:00:00,111.498870254,3.38154594825,16.6194094967,62.2179812646,5.36083202345,21.4433280938,1.10308732565,0.0,1.10308732565
 04/19  07:00:00,108.488709032,3.38154594825,5.56525876677,50.7691785206,16.0824960704,32.6817896323,1.10360123237,0.0,1.10360123237
 04/19  08:00:00,154.011635701,3.39262473125,6.64078523037,25.3189850472,48.2474882111,70.4033123869,1.1043668475,0.0,1.1043668475
 04/19  09:00:00,140.331485082,3.38154594825,7.04550027584,19.5937695941,48.2474882111,62.0547409583,2.18891931738,0.0,2.18891931738
 04/19  10:00:00,136.759197432,3.38154594825,7.36854296517,17.6250326617,48.2474882111,60.1281475517,2.1887727085,0.0,2.1887727085
 04/19  11:00:00,137.401231757,3.38154594825,8.35394303429,15.3550735107,48.2474882111,62.0547409583,2.18945272719,0.0,2.18945272719
 04/19  12:00:00,139.342585719,3.38251766603,9.68282888049,16.510918416,48.2474882111,61.5103924513,3.27603461272,0.0,3.27603461272
 04/19  13:00:00,137.725687147,3.39993813859,10.3720327173,12.0375525217,48.2474882111,63.6602354638,3.27559766754,0.0,3.27559766754
 04/19  14:00:00,133.012586499,3.38154594825,10.4110202415,10.8359444528,48.2474882111,60.1281475517,2.188612239,0.0,2.188612239
 04/19  15:00:00,131.162075733,3.38154594825,11.0538300411,8.34262388656,48.2474882111,60.1281475517,1.10417600501,0.0,1.10417600501
 04/19  16:00:00,134.194723112,3.40703323676,11.6376422211,7.87608168739,48.2474882111,63.0180376616,3.27406830352,0.0,3.27406830352
 04/19  17:00:00,124.790838852,3.4920337972,12.6110022939,8.35875044652,37.5258241642,62.7947880557,1.10389558743,0.0,1.10389558743
 04/19  18:00:00,88.7985459551,3.38154594825,10.7984219785,11.7877988631,26.8041601173,36.0181789539,1.10374499883,0.0,1.10374499883
 04/19  19:00:00,105.116505157,3.38154594825,8.11272165174,21.0235829341,26.8041601173,33.4493877451,1.10344770009,0.0,1.10344770009
 04/19  20:00:00,98.5978885192,3.38154594825,5.8737066231,30.3591440618,16.0824960704,28.0885557216,1.10356659226,0.0,1.10356659226
 04/19  21:00:00,101.331095486,3.38154594825,5.00779136518,35.2426618906,16.0824960704,26.8041601173,1.10313824134,0.0,1.10313824134
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300032955,0.0,1.10300032955
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029980112,0.0,1.1029980112
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.679293992795,0.0,0.679293992795
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.443489693342,0.0,0.443489693342
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312257232,0.0,1.10312257232
 04/20  06:00:00,126.691532632,3.38154594825,13.7392463714,80.2908067674,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  07:00:00,102.276255067,3.38154594825,0.0,50.1219833219,16.0824960704,32.6817896323,12.7085134014,11.6049286962,1.10358470515
 04/20  08:00:00,144.504391081,3.39610234855,2.59890807247,19.850139968,48.2474882111,70.4033123869,2.72586354731,0.537295332631,2.18856821468
 04/20  09:00:00,133.478856092,3.38154594825,8.0580094482,11.7286314321,48.2474882111,62.0547409583,2.18905963783,0.0,2.18905963783
 04/20  10:00:00,130.887590823,3.38154594825,11.7708296689,7.35113934867,48.2474882111,60.1281475517,2.1890646375,0.0,2.1890646375
 04/20  11:00:00,132.055959111,3.38154594825,13.8276277624,4.53611613711,48.2474882111,62.0547409583,2.18974932935,0.0,2.18974932935
 04/20  12:00:00,132.334781285,3.41090547483,15.2987693473,3.85878570605,48.2474882111,61.5103924513,3.27607096113,0.0,3.27607096113
 04/20  13:00:00,132.502596877,3.43703482948,15.8520103282,1.29738795038,48.2474882111,63.6602354638,2.19045857603,0.0,2.19045857603
 04/20  14:00:00,128.343508737,3.38154594825,16.4961463843,0.0817405476735,48.2474882111,60.1281475517,2.18899951914,0.0,2.18899951914
 04/20  15:00:00,129.11290566,3.3821125831,17.3467172199,0.0,48.2474882111,60.1281475517,2.18867940032,0.0,2.18867940032
 04/20  16:00:00,132.082439047,3.46811188633,17.3403611939,0.0,48.2474882111,63.0180376616,2.18955970705,0.0,2.18955970705
 04/20  17:00:00,121.260643281,3.56083046459,17.2171414737,0.153619028414,37.5258241642,62.7947880557,2.18779024336,0.0,2.18779024336
 04/20  18:00:00,84.4435392887,3.38154594825,15.5470036137,2.68421056154,26.8041601173,36.0181789539,1.10371989744,0.0,1.10371989744
 04/20  19:00:00,94.6640020811,3.38154594825,13.4043177114,5.27948379825,26.8041601173,33.4493877451,1.1034609366,0.0,1.1034609366
 04/20  20:00:00,87.8696998436,3.38154594825,10.5579939985,14.9466680108,16.0824960704,28.0885557216,1.10353256815,0.0,1.10353256815
 04/20  21:00:00,90.6438610135,3.38154594825,7.96783374025,21.5953850433,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300030744,0.0,1.10300030744
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299780193,0.0,1.10299780193
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299824076,0.0,1.10299824076
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312742659,0.0,1.10312742659
 04/21  06:00:00,101.591391434,3.38154594825,15.505685185,55.8915600897,5.36083202345,21.4433280938,1.10307802892,0.0,1.10307802892
 04/21  07:00:00,99.8128348055,3.38154594825,4.76390636124,42.8946566993,16.0824960704,32.6817896323,1.10357245281,0.0,1.10357245281
 04/21  08:00:00,148.510982171,3.41139656997,7.3582979573,19.0820469522,48.2474882111,70.4033123869,1.10432210254,0.0,1.10432210254
 04/21  09:00:00,135.351768741,3.38154594825,9.40629713124,12.253256398,48.2474882111,62.0547409583,2.18864048201,0.0,2.18864048201
 04/21  10:00:00,128.497438163,3.38154594825,11.6132551362,5.11856122165,48.2474882111,60.1281475517,2.18921791446,0.0,2.18921791446
 04/21  11:00:00,130.022385869,3.38154594825,13.2188547157,3.11131594169,48.2474882111,62.0547409583,2.18976433005,0.0,2.18976433005
 04/21  12:00:00,131.286826505,3.41842806216,13.9824390549,4.11963863115,48.2474882111,61.5103924513,3.27574943312,0.0,3.27574943312
 04/21  13:00:00,132.27204574,3.43567491225,13.1160516911,3.80415536771,48.2474882111,63.6602354638,3.27563805523,0.0,3.27563805523
 04/21  14:00:00,128.879479183,3.38154594825,11.4067551152,5.70710226271,48.2474882111,60.1281475517,2.18856219233,0.0,2.18856219233
 04/21  15:00:00,129.329067996,3.38154594825,11.0053560314,6.55809015972,48.2474882111,60.1281475517,1.10428944239,0.0,1.10428944239
 04/21  16:00:00,133.16834551,3.43379808634,11.4674784069,6.99310305053,48.2474882111,63.0180376616,2.18915736623,0.0,2.18915736623
 04/21  17:00:00,124.72569753,3.51620133583,11.9117811504,8.96866272952,37.5258241642,62.7947880557,2.18830782569,0.0,2.18830782569
 04/21  18:00:00,92.0601333001,3.38154594825,10.7980142397,15.0497939469,26.8041601173,36.0181789539,1.10375688716,0.0,1.10375688716
 04/21  19:00:00,102.074831809,3.38154594825,9.6201428756,18.9418216957,26.8041601173,33.4493877451,1.10341560197,0.0,1.10341560197
 04/21  20:00:00,96.5958034712,3.38154594825,8.52748996816,25.7032756687,16.0824960704,28.0885557216,1.10355621135,0.0,1.10355621135
 04/21  21:00:00,96.6154806179,3.38154594825,5.84728172066,29.6875566673,16.0824960704,26.8041601173,1.10313963278,0.0,1.10313963278
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299568903,0.0,1.10299568903
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299824945,0.0,1.10299824945
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299801257,0.0,1.10299801257
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  06:00:00,106.815488403,3.38154594825,15.8135241888,60.8078180549,5.36083202345,21.4433280938,1.10312581905,0.0,1.10312581905
 04/22  07:00:00,84.6698940174,3.38154594825,4.74635259778,44.5918128424,5.36083202345,26.5809105114,1.10326516671,0.0,1.10326516671
 04/22  08:00:00,96.5879069861,3.38154594825,6.81385594818,28.2803601457,26.8041601173,31.2995447326,0.02,0.0,0.02
 04/22  09:00:00,93.3680213268,3.38154594825,8.44486585983,21.181772267,26.8041601173,33.5472370403,2.18727908448,0.0,2.18727908448
 04/22  10:00:00,87.9866055608,3.38154594825,10.6070622314,14.6014568327,26.8041601173,32.583940337,1.10365831407,0.0,1.10365831407
 04/22  11:00:00,88.4461614403,3.38154594825,12.319377492,11.1010051439,26.8041601173,34.8316326447,1.10384414058,0.0,1.10384414058
 04/22  12:00:00,88.812417549,3.38154594825,12.2954925584,12.7755417907,26.8041601173,33.5472370403,1.10369231687,0.0,1.10369231687
 04/22  13:00:00,85.3409148675,3.38154594825,11.8558219865,12.3125008899,26.8041601173,30.9784458315,1.10359002859,0.0,1.10359002859
 04/22  14:00:00,66.2560160313,3.38154594825,11.911995823,21.5810828399,8.04124803518,21.3317032909,1.10342905914,0.0,1.10342905914
 04/22  15:00:00,64.4130484719,3.38154594825,11.5506401579,21.38386655,8.04124803518,20.0473076865,1.10334008842,0.0,1.10334008842
 04/22  16:00:00,69.9426006706,3.38154594825,11.1316120604,27.0113479451,8.04124803518,20.3684065876,1.10336526986,0.0,1.10336526986
 04/22  17:00:00,70.1301082664,3.38154594825,10.3214526047,35.7291641307,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/22  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030775087,0.0,1.1030775087
 04/22  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307290306,0.0,1.10307290306
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308552765,0.0,1.10308552765
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299841895,0.0,1.10299841895
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029546129,0.0,1.1029546129
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302312075,0.0,1.10302312075
 04/23  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299089825,0.0,1.10299089825
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298890371,0.0,1.10298890371
 04/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303902098,0.0,1.10303902098
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316403302,0.0,1.10316403302
 04/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295102427,0.0,1.10295102427
 04/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295494233,0.0,1.10295494233
 04/23  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295494046,0.0,1.10295494046
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295427487,0.0,1.10295427487
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299547477,0.0,1.10299547477
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029967546,0.0,1.1029967546
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311509005,0.0,1.10311509005
 04/24  06:00:00,112.317591745,3.38154594825,15.3565705248,66.7668750607,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  07:00:00,96.9464509378,3.38154594825,5.79359809165,38.9985811012,16.0824960704,32.6817896323,1.10354057778,0.0,1.10354057778
 04/24  08:00:00,142.983768998,3.38154594825,8.91537675494,12.0276056031,48.2474882111,70.4033123869,2.18856767669,0.0,2.18856767669
 04/24  09:00:00,134.361893466,3.40311073617,14.0210179851,6.62709548079,48.2474882111,62.0547409583,2.18869322594,0.0,2.18869322594
 04/24  10:00:00,134.057395741,3.38412121328,18.4304457237,3.85875294688,48.2474882111,60.1281475517,2.18892177516,0.0,2.18892177516
 04/24  11:00:00,136.11462217,3.38154594825,20.2129507314,2.20945622705,48.2474882111,62.0547409583,2.18947315362,0.0,2.18947315362
 04/24  12:00:00,135.202168317,3.39170239216,20.5321437257,1.51200144268,48.2474882111,61.5103924513,3.27609537959,0.0,3.27609537959
 04/24  13:00:00,137.129273779,3.44319860181,21.7370764554,0.0328349528072,48.2474882111,63.6602354638,2.19042211328,0.0,2.19042211328
 04/24  14:00:00,134.364733114,3.40761094122,22.5730463157,0.0,48.2474882111,60.1281475517,2.18894016095,0.0,2.18894016095
 04/24  15:00:00,134.497366295,3.39823904089,22.715051397,0.0,48.2474882111,60.1281475517,2.18844620058,0.0,2.18844620058
 04/24  16:00:00,138.834477351,3.63635274155,23.924158643,0.0,48.2474882111,63.0180376616,2.18916254549,0.0,2.18916254549
 04/24  17:00:00,128.175155124,3.79996904015,24.0461337697,0.0,37.5258241642,62.7947880557,1.10388521093,0.0,1.10388521093
 04/24  18:00:00,87.2069174174,3.42738891843,20.5934776971,0.355271636629,26.8041601173,36.0181789539,2.18759551641,0.0,2.18759551641
 04/24  19:00:00,93.6595910565,3.38154594825,18.6055093711,1.54121444736,26.8041601173,33.4493877451,1.10338893356,0.0,1.10338893356
 04/24  20:00:00,84.0913567431,3.38154594825,16.9232515497,4.80306735901,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/24  21:00:00,85.4582169827,3.38154594825,15.2668086509,9.11076610188,16.0824960704,26.8041601173,1.1033314812,0.0,1.1033314812
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299673128,0.0,1.10299673128
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299599005,0.0,1.10299599005
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299286061,0.0,1.10299286061
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311745902,0.0,1.10311745902
 04/25  06:00:00,90.3566666615,3.38154594825,16.1273699965,44.0351505054,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  07:00:00,86.3125444016,3.38154594825,6.66766693592,27.4906057207,16.0824960704,32.6817896323,1.10360993082,0.0,1.10360993082
 04/25  08:00:00,141.555472865,3.43667289226,13.1048955714,6.35466370931,48.2474882111,70.4033123869,2.1884842265,0.0,2.1884842265
 04/25  09:00:00,133.908980439,3.38154594825,17.1489214534,3.06784377419,48.2474882111,62.0547409583,2.18884062754,0.0,2.18884062754
 04/25  10:00:00,132.851897125,3.38154594825,19.797991047,1.28828427282,48.2474882111,60.1281475517,2.18878944025,0.0,2.18878944025
 04/25  11:00:00,134.444860816,3.38681829707,20.255067587,0.492305668345,48.2474882111,62.0547409583,2.18960473919,0.0,2.18960473919
 04/25  12:00:00,134.647888824,3.44514673104,20.2560935081,1.18032782882,48.2474882111,61.5103924513,3.27570967962,0.0,3.27570967962
 04/25  13:00:00,136.899653565,3.46191274309,20.999171192,0.522405860927,48.2474882111,63.6602354638,2.19014753875,0.0,2.19014753875
 04/25  14:00:00,134.15743893,3.38633213113,22.3837161722,0.00331476928775,48.2474882111,60.1281475517,2.18903238527,0.0,2.18903238527
 04/25  15:00:00,134.937714486,3.39702715333,23.1566114756,0.0,48.2474882111,60.1281475517,2.18831309389,0.0,2.18831309389
 04/25  16:00:00,138.192214884,3.48440727582,23.4338416418,0.0,48.2474882111,63.0180376616,2.18923445778,0.0,2.18923445778
 04/25  17:00:00,127.580075554,3.57550844152,23.6755147987,0.0,37.5258241642,62.7947880557,1.10391496422,0.0,1.10391496422
 04/25  18:00:00,89.8821100067,3.38154594825,22.4363239378,1.23346095539,26.8041601173,36.0181789539,2.18764252053,0.0,2.18764252053
 04/25  19:00:00,99.2296184233,3.38154594825,21.0249041769,4.69184700832,26.8041601173,33.4493877451,1.10340713251,0.0,1.10340713251
 04/25  20:00:00,90.5843723679,3.38154594825,19.6469148484,8.57241968521,16.0824960704,28.0885557216,1.10346495287,0.0,1.10346495287
 04/25  21:00:00,90.2100311767,3.38154594825,18.5281673206,10.6012216261,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299473448,0.0,1.10299473448
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299513706,0.0,1.10299513706
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029948024,0.0,1.1029948024
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312367431,0.0,1.10312367431
 04/26  06:00:00,71.1712821521,3.38609372739,20.0069106847,20.9656775286,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  07:00:00,83.0531161422,3.38154594825,16.4460893022,14.452755095,16.0824960704,32.6817896323,1.10348908134,0.0,1.10348908134
 04/26  08:00:00,144.536994029,3.46911536799,19.0446329612,3.3640050082,48.2474882111,70.4033123869,2.1883987427,0.0,2.1883987427
 04/26  09:00:00,135.905088343,3.38154594825,20.6951082132,1.51776491848,48.2474882111,62.0547409583,2.18886332015,0.0,2.18886332015
 04/26  10:00:00,135.679291072,3.38154594825,23.4173334929,0.496335774137,48.2474882111,60.1281475517,2.18878757987,0.0,2.18878757987
 04/26  11:00:00,139.584921632,3.40847380131,25.8421160725,0.0236624947791,48.2474882111,62.0547409583,2.18958889985,0.0,2.18958889985
 04/26  12:00:00,140.202092479,3.47680600903,26.9216458293,0.0373198838797,48.2474882111,61.5103924513,3.27565936984,0.0,3.27565936984
 04/26  13:00:00,142.552122552,3.50093313592,27.1350256467,0.0,48.2474882111,63.6602354638,2.19010229518,0.0,2.19010229518
 04/26  14:00:00,138.820056821,3.42741070902,27.0085702552,0.0,48.2474882111,60.1281475517,2.18897969989,0.0,2.18897969989
 04/26  15:00:00,139.031499778,3.44409039465,27.2033335267,0.0,48.2474882111,60.1281475517,2.18846653547,0.0,2.18846653547
 04/26  16:00:00,142.835721784,3.54018419808,28.0215716192,0.0,48.2474882111,63.0180376616,2.18915796289,0.0,2.18915796289
 04/26  17:00:00,131.782878916,3.61795357451,27.8358730274,0.0,37.5258241642,62.7947880557,1.10387950831,0.0,1.10387950831
 04/26  18:00:00,92.6752335178,3.38154594825,25.8161569173,0.646751486983,26.8041601173,36.0181789539,2.18755108569,0.0,2.18755108569
 04/26  19:00:00,100.801962916,3.38154594825,24.7479962723,2.54109940529,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/26  20:00:00,91.3019139559,3.38154594825,23.2029975845,5.73387853703,16.0824960704,28.0885557216,1.10351073638,0.0,1.10351073638
 04/26  21:00:00,90.8995619982,3.38154594825,22.4044464057,7.41447336256,16.0824960704,26.8041601173,1.1033177815,0.0,1.1033177815
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299514359,0.0,1.10299514359
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029918208,0.0,1.1029918208
