Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299443998,0.0,1.10299443998
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313233892,0.0,1.10313233892
 04/27  06:00:00,67.2620895173,3.41357113274,22.8291906001,14.206727573,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  07:00:00,84.9834813094,3.38154594825,18.1235039084,14.705705656,16.0824960704,32.6817896323,1.10357816915,0.0,1.10357816915
 04/27  08:00:00,146.124549803,3.48077050145,17.1890983031,6.79544030676,48.2474882111,70.4033123869,2.18851569515,0.0,2.18851569515
 04/27  09:00:00,133.923353222,3.38154594825,14.2448377472,5.98630026271,48.2474882111,62.0547409583,2.18871532543,0.0,2.18871532543
 04/27  10:00:00,131.34860456,3.38154594825,12.7641509006,6.81883185391,48.2474882111,60.1281475517,2.18891295423,0.0,2.18891295423
 04/27  11:00:00,132.827256059,3.38741805085,12.272748197,6.85642054802,48.2474882111,62.0547409583,2.1894234075,0.0,2.1894234075
 04/27  12:00:00,132.805052508,3.44545352192,12.4230937801,7.17018444904,48.2474882111,61.5103924513,3.27593739115,0.0,3.27593739115
 04/27  13:00:00,132.056932361,3.4656976396,12.9967990473,3.67827190534,48.2474882111,63.6602354638,2.1902759637,0.0,2.1902759637
 04/27  14:00:00,127.629745674,3.38873183014,13.0830978783,2.77384010838,48.2474882111,60.1281475517,2.18878723743,0.0,2.18878723743
 04/27  15:00:00,127.440431891,3.3959800224,13.0056542865,2.65472172481,48.2474882111,60.1281475517,2.18849338466,0.0,2.18849338466
 04/27  16:00:00,130.032104243,3.48341892218,13.3869338491,1.88778550465,48.2474882111,63.0180376616,2.18928563949,0.0,2.18928563949
 04/27  17:00:00,119.7563518,3.57212482853,13.6198660599,2.23530859789,37.5258241642,62.7947880557,1.10389628962,0.0,1.10389628962
 04/27  18:00:00,84.8057817671,3.38154594825,11.794462173,6.7989944806,26.8041601173,36.0181789539,1.10380030873,0.0,1.10380030873
 04/27  19:00:00,95.0591267567,3.38154594825,10.6497366086,10.89652291,26.8041601173,33.4493877451,1.10356531069,0.0,1.10356531069
 04/27  20:00:00,89.9869992165,3.38154594825,10.4607229261,17.161238456,16.0824960704,28.0885557216,1.10342430482,0.0,1.10342430482
 04/27  21:00:00,91.0542552251,3.38154594825,10.4935946786,19.4800183165,16.0824960704,26.8041601173,1.10315029486,0.0,1.10315029486
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299443061,0.0,1.10299443061
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299146686,0.0,1.10299146686
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299356032,0.0,1.10299356032
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311822286,0.0,1.10311822286
 04/28  06:00:00,82.1628396311,3.38154594825,16.7734193472,35.1952741243,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  07:00:00,90.1377215125,3.38154594825,7.72138905218,30.2620607153,16.0824960704,32.6817896323,1.10362565608,0.0,1.10362565608
 04/28  08:00:00,145.525536344,3.44097198378,8.86519155927,14.5601321088,48.2474882111,70.4033123869,2.18845352521,0.0,2.18845352521
 04/28  09:00:00,133.624096289,3.38154594825,9.8536513307,10.078229747,48.2474882111,62.0547409583,2.18897088616,0.0,2.18897088616
 04/28  10:00:00,131.167989422,3.38154594825,11.4293549491,7.97301266742,48.2474882111,60.1281475517,2.18889212544,0.0,2.18889212544
 04/28  11:00:00,132.967936264,3.38154594825,12.3526909407,6.9230301117,48.2474882111,62.0547409583,2.1897939771,0.0,2.1897939771
 04/28  12:00:00,134.476029039,3.42286194055,13.3911432136,7.89570312859,48.2474882111,61.5103924513,3.27544129765,0.0,3.27544129765
 04/28  13:00:00,135.790068652,3.440026059,14.3844498494,6.04942897441,48.2474882111,63.6602354638,2.19028313505,0.0,2.19028313505
 04/28  14:00:00,132.399686575,3.38154594825,14.5811398925,6.05292487699,48.2474882111,60.1281475517,2.18859932829,0.0,2.18859932829
 04/28  15:00:00,133.219159788,3.38154594825,15.7109307117,5.74260727074,48.2474882111,60.1281475517,2.18837531329,0.0,2.18837531329
 04/28  16:00:00,137.735793165,3.44715200937,17.6317618008,5.38291338826,48.2474882111,63.0180376616,2.18920868991,0.0,2.18920868991
 04/28  17:00:00,129.052440664,3.53145811606,17.8008064079,7.39112382612,37.5258241642,62.7947880557,1.10389433702,0.0,1.10389433702
 04/28  18:00:00,94.5567877101,3.38154594825,16.2832527434,12.0612098532,26.8041601173,36.0181789539,1.10372661317,0.0,1.10372661317
 04/28  19:00:00,104.847511157,3.38154594825,15.9380540089,15.3965899099,26.8041601173,33.4493877451,1.10342210757,0.0,1.10342210757
 04/28  20:00:00,97.8140092263,3.38154594825,14.3569711896,21.0920002023,16.0824960704,28.0885557216,1.10352153842,0.0,1.10352153842
 04/28  21:00:00,98.1125131313,3.38154594825,13.2970651601,23.7348057412,16.0824960704,26.8041601173,1.10311080272,0.0,1.10311080272
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299354677,0.0,1.10299354677
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298996977,0.0,1.10298996977
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299283726,0.0,1.10299283726
 04/29  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  06:00:00,84.2789671504,3.38154594825,18.9657907706,35.1190302202,5.36083202345,21.4433280938,1.10313086102,0.0,1.10313086102
 04/29  07:00:00,80.9194996966,3.38154594825,13.2191947898,32.3685763295,5.36083202345,26.5809105114,1.10322369927,0.0,1.10322369927
 04/29  08:00:00,96.9949758433,3.38154594825,15.0137796942,20.4875052569,26.8041601173,31.2995447326,0.02,0.0,0.02
 04/29  09:00:00,95.888064348,3.38154594825,16.6265236871,15.5201574609,26.8041601173,33.5472370403,2.18726862527,0.0,2.18726862527
 04/29  10:00:00,93.3123026208,3.38154594825,17.5066310431,13.0275850811,26.8041601173,32.583940337,1.10363225364,0.0,1.10363225364
 04/29  11:00:00,95.3808618272,3.38154594825,18.0970773737,12.2580056491,26.8041601173,34.8316326447,1.10379797664,0.0,1.10379797664
 04/29  12:00:00,93.9582647734,3.38154594825,18.4936691199,11.7232124535,26.8041601173,33.5472370403,1.10363735072,0.0,1.10363735072
 04/29  13:00:00,91.4329952168,3.38154594825,18.6064910836,11.6539121421,26.8041601173,30.9784458315,1.10352486337,0.0,1.10352486337
 04/29  14:00:00,73.9563976587,3.38154594825,17.8738958419,23.3195644484,8.04124803518,21.3317032909,1.10344580731,0.0,1.10344580731
 04/29  15:00:00,78.2549490641,3.38154594825,16.0184326626,30.7579746375,8.04124803518,20.0473076865,1.10334060942,0.0,1.10334060942
 04/29  16:00:00,81.0818797236,3.38154594825,14.9428883034,34.3393507551,8.04124803518,20.3684065876,1.10336045894,0.0,1.10336045894
 04/29  17:00:00,80.1956707866,3.38154594825,14.7949022514,41.3212770042,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307862229,0.0,1.10307862229
 04/29  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307280767,0.0,1.10307280767
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029942911,0.0,1.1029942911
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299145865,0.0,1.10299145865
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294935385,0.0,1.10294935385
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307136541,0.0,1.10307136541
 04/30  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294905566,0.0,1.10294905566
 04/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294850954,0.0,1.10294850954
 04/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303338049,0.0,1.10303338049
 04/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304572924,0.0,1.10304572924
 04/30  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294630341,0.0,1.10294630341
 04/30  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295047386,0.0,1.10295047386
 04/30  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307689297,0.0,1.10307689297
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295066982,0.0,1.10295066982
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299112521,0.0,1.10299112521
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298938981,0.0,1.10298938981
 05/01  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  06:00:00,88.8895316187,3.38154594825,21.2236197319,37.4717657272,5.36083202345,21.4433280938,1.10311353077,0.0,1.10311353077
 05/01  07:00:00,94.4878469812,3.38154594825,20.5793325361,21.7542427002,16.0824960704,32.6817896323,1.103640784,0.0,1.103640784
 05/01  08:00:00,152.062528017,3.40769282791,25.6482458373,4.34734866002,48.2474882111,70.4033123869,2.18848559946,0.0,2.18848559946
 05/01  09:00:00,145.005274932,3.41699333436,29.2736261215,2.00398621249,48.2474882111,62.0547409583,1.10449949764,0.0,1.10449949764
 05/01  10:00:00,144.725995271,3.38277577959,32.5695402564,0.389603377702,48.2474882111,60.1281475517,2.18890146846,0.0,2.18890146846
 05/01  11:00:00,149.15551022,3.39079441439,35.4482606021,0.00578594035849,48.2474882111,62.0547409583,3.27406525072,0.0,3.27406525072
 05/01  12:00:00,150.678439227,3.48316626069,37.4289522101,0.0,48.2474882111,61.5103924513,2.19047423297,0.0,2.19047423297
 05/01  13:00:00,154.405032799,3.63759262947,38.8512764006,0.0,48.2474882111,63.6602354638,3.27530654956,0.0,3.27530654956
 05/01  14:00:00,152.840648942,3.64062772411,40.8159453614,0.0,48.2474882111,60.1281475517,1.1042129909,0.0,1.1042129909
 05/01  15:00:00,143.259928436,3.52058373239,31.3552688465,0.0,48.2474882111,60.1281475517,2.1883860059,0.0,2.1883860059
 05/01  16:00:00,139.596719343,3.52284014207,24.7999132345,0.0,48.2474882111,63.0180376616,2.18946407227,0.0,2.18946407227
 05/01  17:00:00,129.10759437,3.60377654005,24.9013238379,0.273441677799,37.5258241642,62.7947880557,2.18786257707,0.0,2.18786257707
 05/01  18:00:00,92.7428311034,3.38154594825,23.0562419768,3.47426401305,26.8041601173,36.0181789539,1.10363608866,0.0,1.10363608866
 05/01  19:00:00,101.665200805,3.38154594825,22.3495182891,5.80281527795,26.8041601173,33.4493877451,1.10318678471,0.0,1.10318678471
 05/01  20:00:00,92.7650882532,3.38154594825,21.2987460946,9.10130432427,16.0824960704,28.0885557216,1.10350173817,0.0,1.10350173817
 05/01  21:00:00,91.8696420784,3.38154594825,19.9650982248,10.8239016236,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299047458,0.0,1.10299047458
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299122734,0.0,1.10299122734
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298768763,0.0,1.10298768763
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312404146,0.0,1.10312404146
 05/02  06:00:00,70.5980370011,3.38154594825,22.7079785813,17.6959122602,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  07:00:00,88.0031881787,3.38154594825,19.2780322388,16.5708841949,16.0824960704,32.6817896323,1.10348942376,0.0,1.10348942376
 05/02  08:00:00,150.143990324,3.50421354309,20.9336203438,7.04691574476,48.2474882111,70.4033123869,2.18843386898,0.0,2.18843386898
 05/02  09:00:00,138.967990552,3.38736342101,20.6630939001,4.60686396739,48.2474882111,62.0547409583,2.18869975014,0.0,2.18869975014
 05/02  10:00:00,135.617843436,3.38154594825,22.5877605522,1.26446107891,48.2474882111,60.1281475517,2.18883955699,0.0,2.18883955699
 05/02  11:00:00,140.169112561,3.43506817478,26.2754850823,0.14789003999,48.2474882111,62.0547409583,2.18928439965,0.0,2.18928439965
 05/02  12:00:00,142.282549704,3.51643628452,28.9858572733,0.0139353892611,48.2474882111,61.5103924513,3.27558426989,0.0,3.27558426989
 05/02  13:00:00,146.555177322,3.62145236929,31.017561184,0.0,48.2474882111,63.6602354638,2.19032105519,0.0,2.19032105519
 05/02  14:00:00,144.043828496,3.6098596107,32.0498930283,0.0,48.2474882111,60.1281475517,2.18869874869,0.0,2.18869874869
 05/02  15:00:00,143.732402008,3.57207195812,31.7762541929,0.0,48.2474882111,60.1281475517,2.1883493469,0.0,2.1883493469
 05/02  16:00:00,147.168920645,3.67449820566,32.2204564725,0.0,48.2474882111,63.0180376616,2.18912549074,0.0,2.18912549074
 05/02  17:00:00,135.844992356,3.69207147674,31.8238685656,0.0,37.5258241642,62.7947880557,1.10385019328,0.0,1.10385019328
 05/02  18:00:00,95.2785447649,3.38154594825,29.0435772173,0.0226424341054,26.8041601173,36.0181789539,1.10367629676,0.0,1.10367629676
 05/02  19:00:00,101.599081574,3.38154594825,27.1156965692,0.970517766874,26.8041601173,33.4493877451,1.10344597606,0.0,1.10344597606
 05/02  20:00:00,91.8944460954,3.38154594825,24.4744610994,5.05494716162,16.0824960704,28.0885557216,1.10346565826,0.0,1.10346565826
 05/02  21:00:00,90.2777262406,3.38154594825,21.5124645416,7.68461946906,16.0824960704,26.8041601173,1.10311013053,0.0,1.10311013053
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298964321,0.0,1.10298964321
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298923683,0.0,1.10298923683
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298803115,0.0,1.10298803115
 05/03  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  06:00:00,63.9489794168,3.40741477823,22.055583899,11.6733805282,5.36083202345,21.4433280938,1.10307798344,0.0,1.10307798344
 05/03  07:00:00,79.7649618319,3.38154594825,15.2622433344,12.3484467525,16.0824960704,32.6817896323,1.10360808307,0.0,1.10360808307
 05/03  08:00:00,142.800086121,3.53826694942,17.3815688387,3.22100964117,48.2474882111,70.4033123869,1.10420778317,0.0,1.10420778317
 05/03  09:00:00,132.678259218,3.4129039213,17.437696222,1.51698981165,48.2474882111,62.0547409583,2.18880829864,0.0,2.18880829864
 05/03  10:00:00,130.002551219,3.38665836942,17.2095627001,1.02225429212,48.2474882111,60.1281475517,2.18868964024,0.0,2.18868964024
 05/03  11:00:00,132.06331021,3.4547841916,17.6796976407,0.618159114175,48.2474882111,62.0547409583,2.1891840842,0.0,2.1891840842
 05/03  12:00:00,133.032810413,3.53035273475,19.3230473176,0.413089604302,48.2474882111,61.5103924513,3.27524753232,0.0,3.27524753232
 05/03  13:00:00,136.508379383,3.56820348572,21.0240121278,0.0,48.2474882111,63.6602354638,3.27514708752,0.0,3.27514708752
 05/03  14:00:00,134.882666285,3.50548745658,22.9931029714,0.0,48.2474882111,60.1281475517,1.10427307306,0.0,1.10427307306
 05/03  15:00:00,136.861909381,3.59934897309,24.878484551,0.0,48.2474882111,60.1281475517,2.18840732252,0.0,2.18840732252
 05/03  16:00:00,141.096237619,3.98641680685,25.8358548458,0.0,48.2474882111,63.0180376616,2.18908825254,0.0,2.18908825254
 05/03  17:00:00,129.617543381,3.97297442673,25.3155166407,0.0,37.5258241642,62.7947880557,1.10395269596,0.0,1.10395269596
 05/03  18:00:00,88.3086403367,3.41854001336,21.7705085621,0.2888125959,26.8041601173,36.0181789539,2.18740908946,0.0,2.18740908946
 05/03  19:00:00,90.3581594352,3.38154594825,17.918467257,1.39415827352,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/03  20:00:00,82.248015055,3.38154594825,15.7560569343,4.12692028628,16.0824960704,28.0885557216,1.10353950769,0.0,1.10353950769
 05/03  21:00:00,82.8134964198,3.38154594825,14.2838945943,7.44895959558,16.0824960704,26.8041601173,1.10315259688,0.0,1.10315259688
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298830821,0.0,1.10298830821
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298814744,0.0,1.10298814744
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298852572,0.0,1.10298852572
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310775157,0.0,1.10310775157
 05/04  06:00:00,73.3286637923,3.40524795707,17.745055475,25.3657601489,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  07:00:00,80.1833527809,3.38154594825,8.76886371308,19.2602173228,16.0824960704,32.6817896323,1.10359027937,0.0,1.10359027937
 05/04  08:00:00,139.128788688,3.53134198052,12.6516407755,4.28656523971,48.2474882111,70.4033123869,2.18830865915,0.0,2.18830865915
 05/04  09:00:00,131.591726261,3.41168447195,15.7133131693,2.15605935648,48.2474882111,62.0547409583,2.18873781843,0.0,2.18873781843
 05/04  10:00:00,130.642525528,3.39230445657,17.9665267759,0.899618438414,48.2474882111,60.1281475517,1.10432320188,0.0,1.10432320188
 05/04  11:00:00,133.726467183,3.46853028094,19.7865329951,0.160734643544,48.2474882111,62.0547409583,3.27412460409,0.0,3.27412460409
 05/04  12:00:00,134.994703563,3.54618344664,21.5387905506,0.143408809268,48.2474882111,61.5103924513,2.19027295588,0.0,2.19027295588
 05/04  13:00:00,137.163072603,3.56552791498,21.6326294809,0.0487514379285,48.2474882111,63.6602354638,3.27518938332,0.0,3.27518938332
 05/04  14:00:00,132.841060858,3.46925494434,20.9567392453,0.0309908111466,48.2474882111,60.1281475517,2.18841306101,0.0,2.18841306101
 05/04  15:00:00,132.375530902,3.47498537256,20.5141752614,0.00229441078811,48.2474882111,60.1281475517,1.10416422484,0.0,1.10416422484
 05/04  16:00:00,137.426576639,3.5780018527,22.5746088191,0.0,48.2474882111,63.0180376616,2.18877259293,0.0,2.18877259293
 05/04  17:00:00,128.401546087,3.68454840693,24.3879453658,0.0,37.5258241642,62.7947880557,2.18801821156,0.0,2.18801821156
 05/04  18:00:00,88.9215715826,3.38154594825,22.36307395,0.346172519131,26.8041601173,36.0181789539,1.10365257537,0.0,1.10365257537
 05/04  19:00:00,95.1905570556,3.38154594825,21.4160586038,2.72896454701,26.8041601173,33.4493877451,1.10337538585,0.0,1.10337538585
 05/04  20:00:00,90.3388336085,3.38154594825,21.2870982092,6.68669756492,16.0824960704,28.0885557216,1.10350577581,0.0,1.10350577581
 05/04  21:00:00,90.3217567703,3.38154594825,20.9256900816,8.31542445872,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298950086,0.0,1.10298950086
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298861608,0.0,1.10298861608
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298569828,0.0,1.10298569828
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031190945,0.0,1.1031190945
 05/05  06:00:00,61.9751393744,3.44069499022,27.2838225077,4.43802166513,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  07:00:00,86.164846174,3.38154594825,28.6133541333,5.3972202957,16.0824960704,32.6817896323,1.10352262825,0.0,1.10352262825
 05/05  08:00:00,156.673946842,3.55984826719,33.3924316594,1.06242622348,48.2474882111,70.4033123869,2.18837512578,0.0,2.18837512578
 05/05  09:00:00,151.700890241,3.43818805916,37.9461857588,0.00584715933142,48.2474882111,62.0547409583,2.18874595482,0.0,2.18874595482
 05/05  10:00:00,154.108293104,3.47142154802,42.2527956992,0.0,48.2474882111,60.1281475517,2.188955763,0.0,2.188955763
 05/05  11:00:00,159.811228545,3.72682805548,45.7737312264,0.0,48.2474882111,62.0547409583,2.18944123678,0.0,2.18944123678
 05/05  12:00:00,162.190975561,3.87227312174,48.552381683,0.0,48.2474882111,61.5103924513,2.19022808223,0.0,2.19022808223
 05/05  13:00:00,167.390383594,4.19789096203,51.2763288635,0.0,48.2474882111,63.6602354638,3.27531463019,0.0,3.27531463019
 05/05  14:00:00,161.011853203,4.20895336915,48.4188239766,0.0,48.2474882111,60.1281475517,2.18854553291,0.0,2.18854553291
 05/05  15:00:00,156.675759912,4.03436498369,44.2573190711,0.0,48.2474882111,60.1281475517,1.10408969684,0.0,1.10408969684
 05/05  16:00:00,152.474541969,3.97575529536,37.2248207068,0.0,48.2474882111,63.0180376616,2.18906557337,0.0,2.18906557337
 05/05  17:00:00,137.366316624,3.81027264201,33.2269916677,0.0,37.5258241642,62.7947880557,2.18811252072,0.0,2.18811252072
 05/05  18:00:00,97.2014670562,3.38154594825,30.5172926868,0.471849255883,26.8041601173,36.0181789539,1.1036372292,0.0,1.1036372292
 05/05  19:00:00,102.765280095,3.38154594825,30.353930894,1.36581529617,26.8041601173,33.4493877451,1.10338589568,0.0,1.10338589568
 05/05  20:00:00,96.6444201122,3.38154594825,30.55287419,3.72650808777,16.0824960704,28.0885557216,1.10350574316,0.0,1.10350574316
 05/05  21:00:00,94.1609366968,3.38154594825,27.7901549505,5.29013951623,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303592738,0.0,1.10303592738
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102986942,0.0,1.102986942
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298597241,0.0,1.10298597241
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305289835,0.0,1.10305289835
 05/06  06:00:00,64.4296292797,3.44592787669,26.8305848471,7.3405163446,5.36083202345,21.4433280938,1.10307020265,0.0,1.10307020265
 05/06  07:00:00,68.5598633162,3.38154594825,24.429975392,8.798159347,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/06  08:00:00,93.6621026248,3.38154594825,26.5968430344,5.57156869811,26.8041601173,31.2995447326,1.10343499182,0.0,1.10343499182
 05/06  09:00:00,94.1635305108,3.38154594825,28.5902190923,1.83192821856,26.8041601173,33.5472370403,1.10367077099,0.0,1.10367077099
 05/06  10:00:00,94.1589700808,3.38154594825,30.6394268648,0.741456719386,26.8041601173,32.583940337,1.10351664278,0.0,1.10351664278
 05/06  11:00:00,97.6991172546,3.38154594825,32.5323520787,0.140986371587,26.8041601173,34.8316326447,1.10369933516,0.0,1.10369933516
 05/06  12:00:00,97.1499692608,3.38469368953,33.4032160919,0.00222222770767,26.8041601173,33.5472370403,1.10364137618,0.0,1.10364137618
 05/06  13:00:00,95.2170114768,3.38154594825,33.9877579495,0.0566615360997,26.8041601173,30.9784458315,1.10361243782,0.0,1.10361243782
 05/06  14:00:00,69.2318183814,3.38154594825,36.468881013,0.0,8.04124803518,21.3317032909,1.10358574372,0.0,1.10358574372
 05/06  15:00:00,68.0189813273,3.38154594825,36.5302710909,0.010168472363,8.04124803518,20.0473076865,1.10331817386,0.0,1.10331817386
 05/06  16:00:00,67.5709407886,3.38154594825,35.414424843,0.356875280465,8.04124803518,20.3684065876,1.10334922839,0.0,1.10334922839
 05/06  17:00:00,60.4759392549,3.38154594825,35.3322284223,1.06421930156,2.68041601173,18.0090894769,1.10306262358,0.0,1.10306262358
 05/06  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307246251,0.0,1.10307246251
 05/06  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316180959,0.0,1.10316180959
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029852465,0.0,1.1029852465
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294208823,0.0,1.10294208823
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294376582,0.0,1.10294376582
 05/07  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294576498,0.0,1.10294576498
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029463586,0.0,1.1029463586
 05/07  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302288674,0.0,1.10302288674
 05/07  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315479338,0.0,1.10315479338
 05/07  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298347766,0.0,1.10298347766
 05/07  16:00:00,29.5629790766,0.968415150429,9.82321174998,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,30.5714432723,1.16209818051,10.6379929156,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294164257,0.0,1.10294164257
 05/07  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102943287,0.0,1.102943287
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294555384,0.0,1.10294555384
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298534407,0.0,1.10298534407
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290600492,0.0,1.10290600492
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311110905,0.0,1.10311110905
 05/08  06:00:00,62.8418327924,3.47097546809,27.6859813717,4.87227574127,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  07:00:00,79.7489204311,3.38154594825,23.3230099612,4.27163872499,16.0824960704,32.6817896323,1.10352955824,0.0,1.10352955824
 05/08  08:00:00,150.607770293,3.52852114217,27.917347204,0.502661254716,48.2474882111,70.4033123869,2.18851227871,0.0,2.18851227871
 05/08  09:00:00,144.306652439,3.41094717242,30.5612162881,0.0238197151404,48.2474882111,62.0547409583,1.10428309985,0.0,1.10428309985
 05/08  10:00:00,144.613580785,3.38573020561,32.8437747224,0.0,48.2474882111,60.1281475517,2.18892499634,0.0,2.18892499634
 05/08  11:00:00,149.760311579,3.45858015323,35.9910621624,0.0,48.2474882111,62.0547409583,2.55420377422,0.0,2.55420377422
 05/08  12:00:00,151.663759619,3.53277435498,38.3646645077,0.0,48.2474882111,61.5103924513,2.91013502742,0.0,2.91013502742
 05/08  13:00:00,158.69500555,3.76346324449,43.015378537,0.0,48.2474882111,63.6602354638,3.27512997348,0.0,3.27512997348
 05/08  14:00:00,158.088188116,3.81786199063,45.8862502687,0.0,48.2474882111,60.1281475517,1.10425371105,0.0,1.10425371105
 05/08  15:00:00,159.773601769,3.81482163923,47.5747042727,0.0,48.2474882111,60.1281475517,2.18820526995,0.0,2.18820526995
 05/08  16:00:00,161.631300051,3.90322361143,46.4541104731,0.0,48.2474882111,63.0180376616,2.18893865023,0.0,2.18893865023
 05/08  17:00:00,148.163289778,3.80682115981,44.0274163041,0.0,37.5258241642,62.7947880557,1.10387433796,0.0,1.10387433796
 05/08  18:00:00,107.946078742,3.38154594825,41.7337536282,0.0,26.8041601173,36.0181789539,1.10371834237,0.0,1.10371834237
 05/08  19:00:00,111.070501989,3.38154594825,39.6247038079,0.400264275916,26.8041601173,33.4493877451,1.10350997171,0.0,1.10350997171
 05/08  20:00:00,101.205804321,3.38154594825,36.6233433873,2.21742309923,16.0824960704,28.0885557216,1.10348367715,0.0,1.10348367715
 05/08  21:00:00,99.6283890718,3.38154594825,34.4166327149,4.13111412694,16.0824960704,26.8041601173,1.1031103247,0.0,1.1031103247
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298359105,0.0,1.10298359105
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029837811,0.0,1.1029837811
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298473013,0.0,1.10298473013
 05/09  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  06:00:00,67.4548479244,3.58094942368,34.3209554184,2.74034287097,5.36083202345,21.4433280938,1.10314447678,0.0,1.10314447678
 05/09  07:00:00,91.1835326156,3.38154594825,36.9200881959,2.10917267479,16.0824960704,32.6817896323,1.10356873616,0.0,1.10356873616
 05/09  08:00:00,162.660569766,3.60620122113,40.3289017484,0.0662261041434,48.2474882111,70.4033123869,2.18842891862,0.0,2.18842891862
 05/09  09:00:00,157.54285376,3.5785366344,43.6536478621,0.0,48.2474882111,62.0547409583,1.10442907765,0.0,1.10442907765
 05/09  10:00:00,157.01458859,3.64200247698,44.9885102566,0.0,48.2474882111,60.1281475517,2.18869736289,0.0,2.18869736289
 05/09  11:00:00,164.024002178,4.05959318489,49.6537397294,0.0,48.2474882111,62.0547409583,2.18911350597,0.0,2.18911350597
 05/09  12:00:00,165.899272848,4.15064688069,51.982305211,0.0,48.2474882111,61.5103924513,3.27534073993,0.0,3.27534073993
 05/09  13:00:00,173.902838621,4.76358442602,57.2230904257,0.0,48.2474882111,63.6602354638,2.18995793449,0.0,2.18995793449
 05/09  14:00:00,171.867649124,4.86651886031,58.6170544065,0.0,48.2474882111,60.1281475517,2.18875299281,0.0,2.18875299281
 05/09  15:00:00,176.814695434,5.38687425036,63.0437453269,0.0,48.2474882111,60.1281475517,2.18834641292,0.0,2.18834641292
 05/09  16:00:00,182.690103954,5.83932615304,65.5768118339,0.0,48.2474882111,63.0180376616,2.18924787899,0.0,2.18924787899
 05/09  17:00:00,167.189380899,5.36204503084,61.4982835545,0.0,37.5258241642,62.7947880557,1.10389291024,0.0,1.10389291024
 05/09  18:00:00,117.114889095,3.81577995964,50.4683299701,0.0,26.8041601173,36.0181789539,1.1035873279,0.0,1.1035873279
 05/09  19:00:00,118.192435555,3.57169680789,46.9567507904,0.0,26.8041601173,33.4493877451,1.10339137247,0.0,1.10339137247
 05/09  20:00:00,105.570706549,3.38830210623,43.1710815996,0.0278309569155,16.0824960704,28.0885557216,1.10346688271,0.0,1.10346688271
 05/09  21:00:00,103.923904741,3.38154594825,42.2986995783,0.544562932999,16.0824960704,26.8041601173,1.1031049103,0.0,1.1031049103
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298415589,0.0,1.10298415589
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298392854,0.0,1.10298392854
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029830116,0.0,1.1029830116
 05/10  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  06:00:00,62.2224975202,3.61799426146,29.4257190857,2.36618396159,5.36083202345,21.4433280938,1.10306085337,0.0,1.10306085337
 05/10  07:00:00,80.5755018764,3.38154594825,25.4903738416,2.93085628977,16.0824960704,32.6817896323,1.10354468292,0.0,1.10354468292
 05/10  08:00:00,152.331045771,3.69052707217,29.6686805332,0.312597473575,48.2474882111,70.4033123869,1.10409858996,0.0,1.10409858996
 05/10  09:00:00,146.138060257,3.69681126762,32.1305797255,0.0,48.2474882111,62.0547409583,2.1885193566,0.0,2.1885193566
 05/10  10:00:00,148.204089338,3.94584398141,35.8741695,0.0,48.2474882111,60.1281475517,2.18885241261,0.0,2.18885241261
 05/10  11:00:00,157.873731965,4.39032390695,43.1727387943,0.0,48.2474882111,62.0547409583,2.1894591715,0.0,2.1894591715
 05/10  12:00:00,160.167739608,4.39333419455,46.0080846572,0.0,48.2474882111,61.5103924513,3.27508444171,0.0,3.27508444171
 05/10  13:00:00,169.725800255,5.06660159914,52.7430348869,0.0,48.2474882111,63.6602354638,2.18988140308,0.0,2.18988140308
 05/10  14:00:00,170.637529782,5.25897000541,56.9944839201,0.0,48.2474882111,60.1281475517,2.18847332223,0.0,2.18847332223
 05/10  15:00:00,178.634034983,5.86636193673,64.3835971898,0.0,48.2474882111,60.1281475517,1.10414948704,0.0,1.10414948704
 05/10  16:00:00,187.431770726,6.41682783359,69.7409769259,0.0,48.2474882111,63.0180376616,2.18913208339,0.0,2.18913208339
 05/10  17:00:00,171.781062341,5.78030800486,65.6717020221,0.0,37.5258241642,62.7947880557,2.18813173391,0.0,2.18813173391
 05/10  18:00:00,120.580055738,4.02111080843,53.7281657647,0.0,26.8041601173,36.0181789539,1.10363503472,0.0,1.10363503472
 05/10  19:00:00,120.648939128,3.73352391021,49.2514272613,0.0,26.8041601173,33.4493877451,1.1033775375,0.0,1.1033775375
 05/10  20:00:00,105.659986114,3.43795237081,43.2385418574,0.0,16.0824960704,28.0885557216,1.10348602611,0.0,1.10348602611
 05/10  21:00:00,102.281867769,3.38409204175,41.1350882078,0.0635912374523,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303947879,0.0,1.10303947879
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029838287,0.0,1.1029838287
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298292223,0.0,1.10298292223
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303821278,0.0,1.10303821278
 05/11  06:00:00,65.4302746365,3.86931056288,33.9370830247,0.811280837567,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  07:00:00,80.1964280506,3.43507547834,27.0133342817,0.975292493908,16.0824960704,32.6817896323,1.10324004271,0.0,1.10324004271
 05/11  08:00:00,151.30437229,4.4751031127,28.1556077944,0.0144206903728,48.2474882111,70.4033123869,2.18782237822,0.0,2.18782237822
 05/11  09:00:00,144.032330164,4.72232755683,28.9993333435,0.0,48.2474882111,62.0547409583,2.18854997322,0.0,2.18854997322
 05/11  10:00:00,142.78700236,4.67310780788,29.7298186951,0.0,48.2474882111,60.1281475517,2.18883963178,0.0,2.18883963178
 05/11  11:00:00,144.555058786,4.68872020398,29.5556693188,0.0,48.2474882111,62.0547409583,2.18954763299,0.0,2.18954763299
 05/11  12:00:00,143.003729793,4.45832825851,28.7790807783,0.0,48.2474882111,61.5103924513,2.19030841435,0.0,2.19030841435
 05/11  13:00:00,147.397798604,4.93913523669,30.5424995985,0.0,48.2474882111,63.6602354638,3.2750864227,0.0,3.2750864227
 05/11  14:00:00,144.146685946,4.89048129673,30.8721287921,0.0,48.2474882111,60.1281475517,2.18842546127,0.0,2.18842546127
 05/11  15:00:00,146.545234193,5.30012631358,32.861032023,0.0,48.2474882111,60.1281475517,1.10407738456,0.0,1.10407738456
 05/11  16:00:00,151.534239624,5.79937231727,34.4609013402,0.0,48.2474882111,63.0180376616,2.18926556734,0.0,2.18926556734
 05/11  17:00:00,137.33776913,5.38193431455,31.6267825011,0.0,37.5258241642,62.7947880557,1.10389641076,0.0,1.10389641076
 05/11  18:00:00,91.5362691095,3.92695539244,24.7785345518,0.0,26.8041601173,36.0181789539,2.18741890872,0.0,2.18741890872
 05/11  19:00:00,92.5338667767,3.56540553858,21.2349426864,0.0695305952082,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/11  20:00:00,81.8071025303,3.39190543396,18.5674135189,0.864291691356,16.0824960704,28.0885557216,1.10346826321,0.0,1.10346826321
 05/11  21:00:00,80.5320527896,3.38154594825,17.4719559501,1.97945460954,16.0824960704,26.8041601173,1.10325388463,0.0,1.10325388463
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298132214,0.0,1.10298132214
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298184873,0.0,1.10298184873
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298231562,0.0,1.10298231562
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315315514,0.0,1.10315315514
 05/12  06:00:00,57.2543952698,3.5073544476,19.8933062,7.0411344108,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  07:00:00,70.6445551834,3.38154594825,12.9579715923,5.53231184615,16.0824960704,32.6817896323,1.10362116679,0.0,1.10362116679
 05/12  08:00:00,141.205799941,3.79806195514,17.3832415292,1.36525576479,48.2474882111,70.4033123869,2.18846465272,0.0,2.18846465272
 05/12  09:00:00,134.066188383,3.83436049177,19.5391498898,0.382008738057,48.2474882111,62.0547409583,1.10424128846,0.0,1.10424128846
 05/12  10:00:00,132.096539291,3.68999398083,19.9998481916,0.0226212619393,48.2474882111,60.1281475517,2.18879946071,0.0,2.18879946071
 05/12  11:00:00,135.429766125,3.73959845386,21.3794984081,0.0,48.2474882111,62.0547409583,2.18917792625,0.0,2.18917792625
 05/12  12:00:00,136.09032036,3.73730324757,22.586696356,0.0,48.2474882111,61.5103924513,3.274982417,0.0,3.274982417
 05/12  13:00:00,140.501153541,4.11772207671,24.4672676954,0.0,48.2474882111,63.6602354638,2.18991813275,0.0,2.18991813275
 05/12  14:00:00,137.498071118,4.11307855643,25.0009167051,0.0,48.2474882111,60.1281475517,2.18869380835,0.0,2.18869380835
 05/12  15:00:00,140.171695855,4.42455557131,27.3630644271,0.0,48.2474882111,60.1281475517,2.18839344457,0.0,2.18839344457
 05/12  16:00:00,146.501159825,4.96792113396,30.2592727244,0.0,48.2474882111,63.0180376616,2.18911115847,0.0,2.18911115847
 05/12  17:00:00,134.008304275,4.71071595016,28.9685360111,0.0,37.5258241642,62.7947880557,1.10382706947,0.0,1.10382706947
 05/12  18:00:00,88.7704582375,3.6143303204,22.3253487519,0.0,26.8041601173,36.0181789539,1.10363630029,0.0,1.10363630029
 05/12  19:00:00,90.805102317,3.43954842411,19.467987236,0.233578700425,26.8041601173,33.4493877451,1.10343137415,0.0,1.10343137415
 05/12  20:00:00,80.6875027425,3.38154594825,17.0627124051,1.25975250303,16.0824960704,28.0885557216,1.10349462238,0.0,1.10349462238
 05/12  21:00:00,79.4753831018,3.38154594825,15.2815650031,3.11317586877,16.0824960704,26.8041601173,1.10309765367,0.0,1.10309765367
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298160631,0.0,1.10298160631
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297912931,0.0,1.10297912931
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298001507,0.0,1.10298001507
 05/13  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  06:00:00,63.0193243842,3.43687790227,18.3243288919,14.4455173786,5.36083202345,21.4433280938,1.10306399483,0.0,1.10306399483
 05/13  07:00:00,57.4497943084,3.38154594825,12.318996217,9.79906951426,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/13  08:00:00,82.3276008342,3.39560745775,16.2925869225,4.52726150995,26.8041601173,31.2995447326,1.10337257873,0.0,1.10337257873
 05/13  09:00:00,86.3604395097,3.46729005243,19.2783375227,3.2549746829,26.8041601173,33.5472370403,1.10366459665,0.0,1.10366459665
 05/13  10:00:00,85.3638533071,3.39648777508,20.4824639975,2.08836098608,26.8041601173,32.583940337,1.10352038414,0.0,1.10352038414
 05/13  11:00:00,87.9888090466,3.38154594825,21.6564969682,1.306533274,26.8041601173,34.8316326447,1.10368407972,0.0,1.10368407972
 05/13  12:00:00,87.4778609372,3.38154594825,22.9671844164,0.769293320834,26.8041601173,33.5472370403,1.10361182662,0.0,1.10361182662
 05/13  13:00:00,85.4496961983,3.38154594825,24.0692759128,0.207828294246,26.8041601173,30.9784458315,1.10356933377,0.0,1.10356933377
 05/13  14:00:00,57.6408161979,3.38154594825,24.8625450604,0.0153337690887,8.04124803518,21.3317032909,1.10352620701,0.0,1.10352620701
 05/13  15:00:00,56.5792512061,3.38154594825,25.1007094421,0.0,8.04124803518,20.0473076865,1.10330410713,0.0,1.10330410713
 05/13  16:00:00,57.0322569972,3.38154594825,25.2111072512,0.0215090808816,8.04124803518,20.3684065876,1.10335643137,0.0,1.10335643137
 05/13  17:00:00,49.5163108037,3.38154594825,24.9722913899,0.464527882791,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/13  18:00:00,22.3288333764,0.39693145495,3.16054974527,0.0,2.68041601173,16.0824960704,1.10311871897,0.0,1.10311871897
 05/13  19:00:00,27.9031144379,0.198465727475,1.53129653424,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305736529,0.0,1.10305736529
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313884314,0.0,1.10313884314
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297887305,0.0,1.10297887305
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294230738,0.0,1.10294230738
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300037566,0.0,1.10300037566
 05/14  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,23.565279936,0.576266392868,4.2176613669,0.0,2.68041601173,16.0824960704,1.10299035909,0.0,1.10299035909
 05/14  08:00:00,36.1172431075,2.1374244665,15.2084664648,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  09:00:00,37.4366758124,2.26259120774,16.4027324285,0.0,2.68041601173,16.0824960704,1.10299580626,0.0,1.10299580626
 05/14  10:00:00,31.9079903899,1.55232810946,11.5843101042,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  11:00:00,25.8659314895,0.812512186882,6.28206712643,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306425023,0.0,1.10306425023
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307175335,0.0,1.10307175335
 05/14  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029424334,0.0,1.1029424334
 05/14  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
