Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/14  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293544256,0.0,1.10293544256
 05/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305538221,0.0,1.10305538221
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294247324,0.0,1.10294247324
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297981179,0.0,1.10297981179
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297939628,0.0,1.10297939628
 05/15  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  06:00:00,60.873758047,3.50994531515,26.9030600337,3.64815248682,5.36083202345,21.4433280938,1.10283453972,0.0,1.10283453972
 05/15  07:00:00,79.8832334619,3.38154594825,23.3954891749,4.33347254203,16.0824960704,32.6817896323,1.10350809973,0.0,1.10350809973
 05/15  08:00:00,148.476485495,3.53125915418,25.6399669347,0.646018714593,48.2474882111,70.4033123869,1.10426666633,0.0,1.10426666633
 05/15  09:00:00,139.959473943,3.41012849423,26.0104430922,0.228233093232,48.2474882111,62.0547409583,2.1885803191,0.0,2.1885803191
 05/15  10:00:00,139.001297846,3.38498754878,27.1387657116,0.0934687286275,48.2474882111,60.1281475517,2.18860168202,0.0,2.18860168202
 05/15  11:00:00,142.788630789,3.4700280472,29.0079334785,0.0,48.2474882111,62.0547409583,2.18912861545,0.0,2.18912861545
 05/15  12:00:00,143.54666935,3.56639303677,30.2139555568,0.0,48.2474882111,61.5103924513,2.19009960616,0.0,2.19009960616
 05/15  13:00:00,149.674717295,3.93236500147,33.8261885242,0.0,48.2474882111,63.6602354638,3.2752372565,0.0,3.2752372565
 05/15  14:00:00,150.807302176,4.08452689006,38.3386994286,0.0,48.2474882111,60.1281475517,2.18819140207,0.0,2.18819140207
 05/15  15:00:00,150.035631189,4.15227880363,37.4992765285,0.0,48.2474882111,60.1281475517,1.10409226214,0.0,1.10409226214
 05/15  16:00:00,153.955712167,4.54068115071,38.1410650494,0.0,48.2474882111,63.0180376616,2.18924739073,0.0,2.18924739073
 05/15  17:00:00,142.626039356,4.4899400872,37.8070469547,0.0,37.5258241642,62.7947880557,1.10387910068,0.0,1.10387910068
 05/15  18:00:00,96.6887282087,3.524955969,30.3329930744,0.0,26.8041601173,36.0181789539,2.18743278289,0.0,2.18743278289
 05/15  19:00:00,96.726419373,3.40622928601,27.8655034444,0.258032019409,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/15  20:00:00,89.4085963844,3.38154594825,25.9174067404,1.12615180961,16.0824960704,28.0885557216,1.10343214604,0.0,1.10343214604
 05/15  21:00:00,87.5602678721,3.38154594825,23.9895754241,2.49005021803,16.0824960704,26.8041601173,1.10313003527,0.0,1.10313003527
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297951923,0.0,1.10297951923
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297904063,0.0,1.10297904063
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297910946,0.0,1.10297910946
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308676684,0.0,1.10308676684
 05/16  06:00:00,61.5729668123,3.48478272644,23.730776276,7.5448075985,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  07:00:00,77.3237882562,3.38154594825,20.2098612036,4.95965530756,16.0824960704,32.6817896323,1.1035736243,0.0,1.1035736243
 05/16  08:00:00,149.712689221,3.61096533672,26.589332751,0.853150441716,48.2474882111,70.4033123869,2.18835366992,0.0,2.18835366992
 05/16  09:00:00,145.462077359,3.63125162132,31.5031968233,0.0169596507794,48.2474882111,62.0547409583,1.10435428602,0.0,1.10435428602
 05/16  10:00:00,146.477176734,3.61807494735,34.47502593,0.0,48.2474882111,60.1281475517,2.18849465424,0.0,2.18849465424
 05/16  11:00:00,151.676626392,3.81381416833,37.5521429598,0.0,48.2474882111,62.0547409583,2.18914824899,0.0,2.18914824899
 05/16  12:00:00,152.671749972,3.85237639719,39.0530528181,0.0,48.2474882111,61.5103924513,3.27503233279,0.0,3.27503233279
 05/16  13:00:00,161.09884232,4.4403176636,44.742360887,0.0,48.2474882111,63.6602354638,2.18976071967,0.0,2.18976071967
 05/16  14:00:00,158.473395328,4.48518771915,45.6041317524,0.0,48.2474882111,60.1281475517,2.18832118601,0.0,2.18832118601
 05/16  15:00:00,158.776262857,4.52935604787,45.8628309521,0.0,48.2474882111,60.1281475517,1.10404956818,0.0,1.10404956818
 05/16  16:00:00,162.108534027,4.47778608836,46.3567819723,0.0,48.2474882111,63.0180376616,2.18885291184,0.0,2.18885291184
 05/16  17:00:00,148.165864137,4.18012156841,43.6566902548,0.0,37.5258241642,62.7947880557,2.18799167055,0.0,2.18799167055
 05/16  18:00:00,102.143278125,3.44442844531,35.8644817299,0.0035887843123,26.8041601173,36.0181789539,1.10361161126,0.0,1.10361161126
 05/16  19:00:00,101.915833247,3.40445100782,32.9132437655,0.401483850775,26.8041601173,33.4493877451,1.10340541897,0.0,1.10340541897
 05/16  20:00:00,95.1980443393,3.38154594825,31.0539356435,1.77907086144,16.0824960704,28.0885557216,1.10342837905,0.0,1.10342837905
 05/16  21:00:00,93.9354896954,3.38154594825,29.6815753471,3.1732721183,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297691055,0.0,1.10297691055
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297666744,0.0,1.10297666744
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297681585,0.0,1.10297681585
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308529034,0.0,1.10308529034
 05/17  06:00:00,63.7537933212,3.55849719954,29.6651788797,3.71751703058,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  07:00:00,84.5526278416,3.38154594825,28.688220543,3.71013555354,16.0824960704,32.6817896323,1.10357326801,0.0,1.10357326801
 05/17  08:00:00,155.366411612,3.59611800688,32.7877957181,0.323257195488,48.2474882111,70.4033123869,2.18835455061,0.0,2.18835455061
 05/17  09:00:00,148.421144643,3.51966611306,34.5908092669,0.0,48.2474882111,62.0547409583,1.10424261662,0.0,1.10424261662
 05/17  10:00:00,148.140932741,3.57077553357,36.1860813508,0.0,48.2474882111,60.1281475517,2.18875470932,0.0,2.18875470932
 05/17  11:00:00,152.361626749,3.69155508232,38.3594024029,0.0,48.2474882111,62.0547409583,2.18906511215,0.0,2.18906511215
 05/17  12:00:00,152.371960148,3.61172363842,38.9939157527,0.0,48.2474882111,61.5103924513,3.27502686822,0.0,3.27502686822
 05/17  13:00:00,157.401468868,3.88249275054,41.6028123488,0.0,48.2474882111,63.6602354638,2.18997926594,0.0,2.18997926594
 05/17  14:00:00,153.416411675,3.83789690188,41.1944389163,0.0,48.2474882111,60.1281475517,2.18859834393,0.0,2.18859834393
 05/17  15:00:00,152.394325473,3.94566901539,40.0645806003,0.0,48.2474882111,60.1281475517,1.10414724664,0.0,1.10414724664
 05/17  16:00:00,152.656981055,4.01484052522,37.3681745626,0.0,48.2474882111,63.0180376616,2.18904402488,0.0,2.18904402488
 05/17  17:00:00,140.726807974,3.91779769267,36.4799579677,0.0,37.5258241642,62.7947880557,2.187996113,0.0,2.187996113
 05/17  18:00:00,98.2295121524,3.3817082329,32.0092639985,0.0077607558028,26.8041601173,36.0181789539,1.10355966391,0.0,1.10355966391
 05/17  19:00:00,98.3545970868,3.38154594825,29.4076588771,0.368737638308,26.8041601173,33.4493877451,1.10341537821,0.0,1.10341537821
 05/17  20:00:00,91.4921735683,3.38154594825,27.508716017,1.61841971694,16.0824960704,28.0885557216,1.10348735026,0.0,1.10348735026
 05/17  21:00:00,91.0019579406,3.38154594825,26.1295712765,3.79174443418,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297948663,0.0,1.10297948663
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297819152,0.0,1.10297819152
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297747637,0.0,1.10297747637
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308364983,0.0,1.10308364983
 05/18  06:00:00,63.4596445649,3.52415276746,27.7421178576,5.38077372853,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  07:00:00,84.3208947787,3.38154594825,25.9042386713,6.26238436239,16.0824960704,32.6817896323,1.10349289442,0.0,1.10349289442
 05/18  08:00:00,152.651701655,3.58161800381,29.4203510076,0.990491951222,48.2474882111,70.4033123869,2.18826674293,0.0,2.18826674293
 05/18  09:00:00,144.867138432,3.45932645258,31.0470502655,0.0500924500071,48.2474882111,62.0547409583,2.18850668967,0.0,2.18850668967
 05/18  10:00:00,144.527371003,3.46828010857,32.6750150371,0.0,48.2474882111,60.1281475517,1.10439864631,0.0,1.10439864631
 05/18  11:00:00,150.649939095,3.70722863004,36.6320412013,0.0,48.2474882111,62.0547409583,2.18916582758,0.0,2.18916582758
 05/18  12:00:00,152.913067962,3.79948024297,39.3472669627,0.0,48.2474882111,61.5103924513,3.27515089744,0.0,3.27515089744
 05/18  13:00:00,160.025709202,4.31219426818,43.797351165,0.0,48.2474882111,63.6602354638,2.18964162443,0.0,2.18964162443
 05/18  14:00:00,158.029788762,4.33803446711,45.307678438,0.0,48.2474882111,60.1281475517,2.18865158386,0.0,2.18865158386
 05/18  15:00:00,156.81245997,4.30475927273,44.12362484,0.0,48.2474882111,60.1281475517,2.18815937082,0.0,2.18815937082
 05/18  16:00:00,160.962120164,4.43044728317,45.2577069144,0.0,48.2474882111,63.0180376616,1.1046369749,0.0,1.1046369749
 05/18  17:00:00,148.283291424,4.19286024754,43.7613788621,0.0,37.5258241642,62.7947880557,2.18802385495,0.0,2.18802385495
 05/18  18:00:00,101.728524296,3.41555577833,35.4821893521,0.0,26.8041601173,36.0181789539,1.10357013685,0.0,1.10357013685
 05/18  19:00:00,103.401146572,3.38482859861,34.4963327431,0.32333060674,26.8041601173,33.4493877451,1.10339102449,0.0,1.10339102449
 05/18  20:00:00,97.2090828119,3.38154594825,32.9120500831,1.93199489439,16.0824960704,28.0885557216,1.10340052136,0.0,1.10340052136
 05/18  21:00:00,95.5121294027,3.38154594825,30.8266362827,3.60485089007,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297903802,0.0,1.10297903802
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297751011,0.0,1.10297751011
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297670347,0.0,1.10297670347
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308403295,0.0,1.10308403295
 05/19  06:00:00,62.6697599497,3.51292634192,26.7159880373,5.62824535913,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  07:00:00,81.5731730123,3.38154594825,23.4359693387,5.98293192859,16.0824960704,32.6817896323,1.10349176666,0.0,1.10349176666
 05/19  08:00:00,149.630125017,3.58448670956,26.8462102842,0.540187330791,48.2474882111,70.4033123869,2.18825227392,0.0,2.18825227392
 05/19  09:00:00,143.939374322,3.49422400927,30.1344810488,0.0,48.2474882111,62.0547409583,2.18847930378,0.0,2.18847930378
 05/19  10:00:00,146.024704032,3.60487932812,34.0357488475,0.0,48.2474882111,60.1281475517,1.10437945042,0.0,1.10437945042
 05/19  11:00:00,150.289782197,3.84703486796,36.1320780652,0.0,48.2474882111,62.0547409583,2.18911692066,0.0,2.18911692066
 05/19  12:00:00,151.152768226,3.86852752516,37.517919944,0.0,48.2474882111,61.5103924513,3.27504684537,0.0,3.27504684537
 05/19  13:00:00,160.046218884,4.46923696785,43.6608181474,0.0,48.2474882111,63.6602354638,2.18995996297,0.0,2.18995996297
 05/19  14:00:00,157.36591055,4.52411402833,44.4577206645,0.0,48.2474882111,60.1281475517,2.18856638232,0.0,2.18856638232
 05/19  15:00:00,158.292409213,4.62649566175,45.2818376948,0.0,48.2474882111,60.1281475517,1.10412428294,0.0,1.10412428294
 05/19  16:00:00,161.231313468,4.64574600116,45.3116014997,0.0,48.2474882111,63.0180376616,2.18897282406,0.0,2.18897282406
 05/19  17:00:00,148.279571353,4.29691141948,43.65360762,0.0,37.5258241642,62.7947880557,2.18791621373,0.0,2.18791621373
 05/19  18:00:00,104.372429661,3.46541605881,38.0762344372,0.0,26.8041601173,36.0181789539,1.10364126311,0.0,1.10364126311
 05/19  19:00:00,104.65741928,3.42061815063,35.7173177092,0.322828796734,26.8041601173,33.4493877451,1.10334935283,0.0,1.10334935283
 05/19  20:00:00,97.8841890702,3.38154594825,33.9678131968,1.55133803898,16.0824960704,28.0885557216,1.10344517098,0.0,1.10344517098
 05/19  21:00:00,95.537043279,3.38154594825,31.8128021831,2.64359886592,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297728516,0.0,1.10297728516
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297627009,0.0,1.10297627009
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297587604,0.0,1.10297587604
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308623905,0.0,1.10308623905
 05/20  06:00:00,63.1444216084,3.54949727269,28.8608265147,3.92149760958,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/20  07:00:00,66.2445020646,3.38154594825,25.2103071903,5.70246629705,5.36083202345,26.5809105114,1.10319886355,0.0,1.10319886355
 05/20  08:00:00,90.6656592518,3.38154594825,25.9585735535,3.21339480602,26.8041601173,31.2995447326,1.10334909194,0.0,1.10334909194
 05/20  09:00:00,93.0892441828,3.38154594825,26.7221162794,2.62574470341,26.8041601173,33.5472370403,1.10356650154,0.0,1.10356650154
 05/20  10:00:00,92.3525161569,3.38154594825,27.5773969543,1.99703270588,26.8041601173,32.583940337,1.10349810901,0.0,1.10349810901
 05/20  11:00:00,94.134594648,3.38154594825,27.9277506044,1.18106523927,26.8041601173,34.8316326447,1.1037151311,0.0,1.1037151311
 05/20  12:00:00,91.9734862987,3.38154594825,27.3399692942,0.892133804464,26.8041601173,33.5472370403,1.10352537501,0.0,1.10352537501
 05/20  13:00:00,89.5858539151,3.38154594825,27.7768079552,0.636453968774,26.8041601173,30.9784458315,1.1034903777,0.0,1.1034903777
 05/20  14:00:00,63.1746997459,3.38154594825,28.3398590071,2.07190337037,8.04124803518,21.3317032909,1.10336368715,0.0,1.10336368715
 05/20  15:00:00,62.8664724159,3.38154594825,28.2960797472,3.09185090474,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/20  16:00:00,63.8525768498,3.38154594825,28.197225274,3.85571091076,8.04124803518,20.3684065876,1.10331804416,0.0,1.10331804416
 05/20  17:00:00,58.2816592309,3.38154594825,26.1603404493,8.04182725061,2.68041601173,18.0090894769,1.10305164253,0.0,1.10305164253
 05/20  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305235217,0.0,1.10305235217
 05/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031397781,0.0,1.1031397781
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297593281,0.0,1.10297593281
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293841169,0.0,1.10293841169
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293602592,0.0,1.10293602592
 05/21  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293016819,0.0,1.10293016819
 05/21  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293704346,0.0,1.10293704346
 05/21  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301460935,0.0,1.10301460935
 05/21  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313777117,0.0,1.10313777117
 05/21  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293349863,0.0,1.10293349863
 05/21  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293798692,0.0,1.10293798692
 05/21  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299683673,0.0,1.10299683673
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293833576,0.0,1.10293833576
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297336107,0.0,1.10297336107
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297292318,0.0,1.10297292318
 05/22  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  06:00:00,73.4022989009,3.38154594825,21.8433731426,21.3647795986,5.36083202345,21.4433280938,1.10309643507,0.0,1.10309643507
 05/22  07:00:00,83.7740539553,3.38154594825,15.4819787806,16.1378034298,16.0824960704,32.6817896323,1.10346664192,0.0,1.10346664192
 05/22  08:00:00,144.97313737,3.46592641909,17.2298831419,5.61808711671,48.2474882111,70.4033123869,1.10408530561,0.0,1.10408530561
 05/22  09:00:00,134.242856907,3.38154594825,18.0661864255,2.48445526967,48.2474882111,62.0547409583,2.18837344056,0.0,2.18837344056
 05/22  10:00:00,132.937332882,3.38154594825,20.2575247733,0.914186303133,48.2474882111,60.1281475517,2.18855046602,0.0,2.18855046602
 05/22  11:00:00,136.79429103,3.4101208653,22.8940248043,0.179476097065,48.2474882111,62.0547409583,2.18897868333,0.0,2.18897868333
 05/22  12:00:00,137.385207019,3.48573670789,24.0966977585,0.0364517959485,48.2474882111,61.5103924513,2.18983488322,0.0,2.18983488322
 05/22  13:00:00,140.471374413,3.51865668647,25.0365539575,0.0,48.2474882111,63.6602354638,3.27466691561,0.0,3.27466691561
 05/22  14:00:00,138.033372577,3.47323063946,26.1760660807,0.0,48.2474882111,60.1281475517,1.10406660725,0.0,1.10406660725
 05/22  15:00:00,139.205986363,3.49581964805,27.3260908584,0.0,48.2474882111,60.1281475517,2.18813347756,0.0,2.18813347756
 05/22  16:00:00,142.210815023,3.56898641031,27.3678626458,0.0,48.2474882111,63.0180376616,2.18894358796,0.0,2.18894358796
 05/22  17:00:00,130.69109732,3.65502424625,26.7070207598,0.0,37.5258241642,62.7947880557,1.10372251431,0.0,1.10372251431
 05/22  18:00:00,91.1985302786,3.38154594825,24.694256209,0.29194895604,26.8041601173,36.0181789539,1.10355123528,0.0,1.10355123528
 05/22  19:00:00,93.43637033,3.38154594825,23.1948511745,1.66331858418,26.8041601173,33.4493877451,1.1033411601,0.0,1.1033411601
 05/22  20:00:00,89.8612609104,3.38154594825,20.9727097974,6.5235132787,16.0824960704,28.0885557216,1.10324000215,0.0,1.10324000215
 05/22  21:00:00,88.2394199059,3.38154594825,17.8260137001,9.33276397583,16.0824960704,26.8041601173,1.10308422997,0.0,1.10308422997
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297436938,0.0,1.10297436938
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297351094,0.0,1.10297351094
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102973256,0.0,1.102973256
 05/23  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  06:00:00,69.0718036894,3.39265118945,19.4447506108,19.4218016777,5.36083202345,21.4433280938,1.10305226655,0.0,1.10305226655
 05/23  07:00:00,78.1889301164,3.38154594825,14.6208088746,11.4138494969,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/23  08:00:00,145.758046783,3.56747694356,20.1116598259,3.41966932124,48.2474882111,70.4033123869,2.18771961666,0.0,2.18771961666
 05/23  09:00:00,138.931178848,3.58032871707,23.4465761744,1.59360469258,48.2474882111,62.0547409583,2.18852600599,0.0,2.18852600599
 05/23  10:00:00,136.668264682,3.44440891681,24.5104948812,0.329285026815,48.2474882111,60.1281475517,1.80708957773,0.0,1.80708957773
 05/23  11:00:00,138.16498838,3.47774823781,24.3765708788,0.0,48.2474882111,62.0547409583,2.5702253145,0.0,2.5702253145
 05/23  12:00:00,138.827725106,3.56189917042,25.499505179,0.0,48.2474882111,61.5103924513,2.18990244717,0.0,2.18990244717
 05/23  13:00:00,142.535154304,3.67026349863,26.9487270366,0.0,48.2474882111,63.6602354638,2.18970830385,0.0,2.18970830385
 05/23  14:00:00,140.335402779,3.70971140178,28.24161552,0.0,48.2474882111,60.1281475517,2.18861748122,0.0,2.18861748122
 05/23  15:00:00,141.838332529,3.90513004975,29.549126622,0.0,48.2474882111,60.1281475517,1.10413551167,0.0,1.10413551167
 05/23  16:00:00,145.807098666,4.36656481703,30.1665678824,0.0,48.2474882111,63.0180376616,2.18895002343,0.0,2.18895002343
 05/23  17:00:00,133.947605733,4.2667873467,29.3517660728,0.0,37.5258241642,62.7947880557,2.18786499774,0.0,2.18786499774
 05/23  18:00:00,91.4821960467,3.50111719662,25.1502996848,0.0,26.8041601173,36.0181789539,1.10360830785,0.0,1.10360830785
 05/23  19:00:00,90.6948737915,3.38164746206,21.9983404827,0.118231223599,26.8041601173,33.4493877451,1.10338337506,0.0,1.10338337506
 05/23  20:00:00,82.8598067982,3.38154594825,19.2875680882,1.20720087557,16.0824960704,28.0885557216,1.10340295444,0.0,1.10340295444
 05/23  21:00:00,81.3830065045,3.38154594825,16.9498840412,3.35248023327,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297367785,0.0,1.10297367785
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297287699,0.0,1.10297287699
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297265995,0.0,1.10297265995
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308304871,0.0,1.10308304871
 05/24  06:00:00,63.4652206279,3.42586554023,18.515559846,14.7111950303,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  07:00:00,72.7767182877,3.38154594825,11.0001813139,9.62226522881,16.0824960704,32.6817896323,1.10358360259,0.0,1.10358360259
 05/24  08:00:00,141.484391241,3.63033282335,16.5368791787,2.65793854653,48.2474882111,70.4033123869,2.18822931338,0.0,2.18822931338
 05/24  09:00:00,134.918476897,3.64836961647,19.8402353927,1.1192026241,48.2474882111,62.0547409583,1.10430956255,0.0,1.10430956255
 05/24  10:00:00,133.427643985,3.50607557495,21.3480559623,0.189436590712,48.2474882111,60.1281475517,2.18858341356,0.0,2.18858341356
 05/24  11:00:00,135.669538821,3.50177370704,21.8570958508,0.0,48.2474882111,62.0547409583,2.18924830051,0.0,2.18924830051
 05/24  12:00:00,136.500575123,3.59693932955,23.1373150367,0.0,48.2474882111,61.5103924513,2.51861648281,0.0,2.51861648281
 05/24  13:00:00,140.754118721,3.80188940799,25.0360655436,0.0,48.2474882111,63.6602354638,2.94615665003,0.0,2.94615665003
 05/24  14:00:00,138.152111438,3.89879298719,25.8692425938,0.0,48.2474882111,60.1281475517,1.10415508221,0.0,1.10415508221
 05/24  15:00:00,140.228200955,4.16464494409,27.6794801536,0.0,48.2474882111,60.1281475517,2.18829864923,0.0,2.18829864923
 05/24  16:00:00,144.705002622,4.44354111927,28.9874955356,0.0,48.2474882111,63.0180376616,2.18880767073,0.0,2.18880767073
 05/24  17:00:00,131.471537462,4.08774040904,27.0547447388,0.0,37.5258241642,62.7947880557,1.10378181943,0.0,1.10378181943
 05/24  18:00:00,89.3561432614,3.43420465239,23.0911594438,0.0,26.8041601173,36.0181789539,1.1036020522,0.0,1.1036020522
 05/24  19:00:00,90.3511511035,3.40423100897,21.649766752,0.100498719384,26.8041601173,33.4493877451,1.10338008733,0.0,1.10338008733
 05/24  20:00:00,83.3872017465,3.38154594825,19.3304311752,1.6917327369,16.0824960704,28.0885557216,1.10342643083,0.0,1.10342643083
 05/24  21:00:00,82.7084665717,3.38154594825,17.9461956242,3.68162871755,16.0824960704,26.8041601173,1.10307466207,0.0,1.10307466207
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297266694,0.0,1.10297266694
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029714431,0.0,1.1029714431
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297059733,0.0,1.10297059733
 05/25  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  06:00:00,60.6398364964,3.47871979751,22.1428424217,8.20567406584,5.36083202345,21.4433280938,1.1030447461,0.0,1.1030447461
 05/25  07:00:00,75.5474988854,3.38154594825,16.9430664863,6.4501606541,16.0824960704,32.6817896323,1.10347331797,0.0,1.10347331797
 05/25  08:00:00,144.817448282,3.56602376314,20.3045956888,2.28758813755,48.2474882111,70.4033123869,1.10403770572,0.0,1.10403770572
 05/25  09:00:00,136.363548002,3.43228023441,21.1566768103,1.46392169429,48.2474882111,62.0547409583,2.18854636554,0.0,2.18854636554
 05/25  10:00:00,134.31581655,3.40386981679,21.4701977776,1.05767309914,48.2474882111,60.1281475517,2.18842269781,0.0,2.18842269781
 05/25  11:00:00,136.294679673,3.47200552408,21.8108174879,0.70118739734,48.2474882111,62.0547409583,2.18891286409,0.0,2.18891286409
 05/25  12:00:00,135.88475378,3.54201807738,21.1410631863,1.43535175983,48.2474882111,61.5103924513,2.18983759057,0.0,2.18983759057
 05/25  13:00:00,135.687017448,3.56194779839,19.5225973458,0.686308534523,48.2474882111,63.6602354638,2.18962039516,0.0,2.18962039516
 05/25  14:00:00,130.159202444,3.47642655473,17.7314202603,0.567279772266,48.2474882111,60.1281475517,2.18851513447,0.0,2.18851513447
 05/25  15:00:00,130.020935107,3.50465255113,18.1322066994,0.0,48.2474882111,60.1281475517,1.10407849051,0.0,1.10407849051
 05/25  16:00:00,133.985861246,3.6255149027,19.0863803765,0.0,48.2474882111,63.0180376616,2.18880857687,0.0,2.18880857687
 05/25  17:00:00,123.720592374,3.67858690673,19.2320764041,0.480876749591,37.5258241642,62.7947880557,2.1878758225,0.0,2.1878758225
 05/25  18:00:00,86.9921713779,3.38154594825,17.0087945019,3.77105176247,26.8041601173,36.0181789539,1.10353995696,0.0,1.10353995696
 05/25  19:00:00,91.1325370928,3.38154594825,16.0390981989,6.51523832248,26.8041601173,33.4493877451,1.10333511001,0.0,1.10333511001
 05/25  20:00:00,87.6373582554,3.38154594825,15.4286934623,9.84362695872,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/25  21:00:00,87.5120916774,3.38154594825,14.7005686703,11.7308807771,16.0824960704,26.8041601173,1.10324000308,0.0,1.10324000308
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297052957,0.0,1.10297052957
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296901673,0.0,1.10296901673
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297054554,0.0,1.10297054554
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311542983,0.0,1.10311542983
 05/26  06:00:00,64.2868030685,3.41016845987,19.9449751013,14.119059296,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  07:00:00,73.7123537881,3.38154594825,11.2318324001,10.326249643,16.0824960704,32.6817896323,1.1035466939,0.0,1.1035466939
 05/26  08:00:00,141.192994104,3.66984797079,15.1577188828,3.70618655831,48.2474882111,70.4033123869,1.10413217537,0.0,1.10413217537
 05/26  09:00:00,133.917029426,3.62181518694,17.7491642514,2.2353807243,48.2474882111,62.0547409583,2.18842645629,0.0,2.18842645629
 05/26  10:00:00,132.133387266,3.46225231223,19.1962057631,1.09085333356,48.2474882111,60.1281475517,2.18855508772,0.0,2.18855508772
 05/26  11:00:00,136.038768908,3.47840168174,21.9573966464,0.292301316227,48.2474882111,62.0547409583,2.18892848146,0.0,2.18892848146
 05/26  12:00:00,137.507057899,3.55430731022,24.0325566031,0.153873228769,48.2474882111,61.5103924513,2.19006680888,0.0,2.19006680888
 05/26  13:00:00,140.97357182,3.62386309528,25.4335449561,0.0,48.2474882111,63.6602354638,3.27472652256,0.0,3.27472652256
 05/26  14:00:00,138.028089705,3.61982664368,26.024187204,0.0,48.2474882111,60.1281475517,1.10416804311,0.0,1.10416804311
 05/26  15:00:00,138.240511296,3.72147503414,26.1349604052,0.0,48.2474882111,60.1281475517,2.18790861323,0.0,2.18790861323
 05/26  16:00:00,142.895474454,3.92268595853,27.6988225289,0.0,48.2474882111,63.0180376616,2.18894800953,0.0,2.18894800953
 05/26  17:00:00,130.825773931,3.80997331001,26.6867483069,0.0,37.5258241642,62.7947880557,1.10373259989,0.0,1.10373259989
 05/26  18:00:00,89.4471679188,3.38154594825,23.1891958513,0.0456469540128,26.8041601173,36.0181789539,1.10352502687,0.0,1.10352502687
 05/26  19:00:00,90.9115325566,3.38154594825,21.7225513293,0.610780655948,26.8041601173,33.4493877451,1.10336147273,0.0,1.10336147273
 05/26  20:00:00,86.2420099643,3.38154594825,20.3731049982,3.50386713174,16.0824960704,28.0885557216,1.10343679299,0.0,1.10343679299
 05/26  21:00:00,86.3991879517,3.38154594825,19.8976322109,5.42091351088,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300648028,0.0,1.10300648028
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297121582,0.0,1.10297121582
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296983718,0.0,1.10296983718
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308164018,0.0,1.10308164018
 05/27  06:00:00,61.2769013931,3.40989591683,20.733219581,10.3211856839,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/27  07:00:00,59.1367991293,3.38154594825,15.8171330735,7.98793747859,5.36083202345,26.5809105114,1.10323108863,0.0,1.10323108863
 05/27  08:00:00,85.5604063368,3.43186562174,19.5706100912,4.44578567993,26.8041601173,31.2995447326,1.1033716633,0.0,1.1033716633
 05/27  09:00:00,89.7828011352,3.51807064415,22.744554227,3.16033901236,26.8041601173,33.5472370403,1.10357869093,0.0,1.10357869093
 05/27  10:00:00,88.5771414179,3.40966801675,23.6292771659,2.14165568687,26.8041601173,32.583940337,1.10349625569,0.0,1.10349625569
 05/27  11:00:00,90.7688080994,3.38154594825,24.4585187047,1.28451059027,26.8041601173,34.8316326447,1.10369261295,0.0,1.10369261295
 05/27  12:00:00,89.7675620035,3.38154594825,25.2980162057,0.728162597839,26.8041601173,33.5472370403,1.10349382692,0.0,1.10349382692
 05/27  13:00:00,86.9016520332,3.38154594825,25.4365646282,0.292495413764,26.8041601173,30.9784458315,1.10344593996,0.0,1.10344593996
 05/27  14:00:00,58.0809946352,3.38154594825,25.2841272118,0.0339300550202,8.04124803518,21.3317032909,1.10331483314,0.0,1.10331483314
 05/27  15:00:00,57.6363662819,3.38154594825,26.1578245179,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/27  16:00:00,57.5661383562,3.38577377233,25.7147171946,0.0475526724367,8.04124803518,20.3684065876,1.10326343881,0.0,1.10326343881
 05/27  17:00:00,49.8588010592,3.40962203854,25.0901462911,0.661087146792,2.68041601173,18.0090894769,1.1030388832,0.0,1.1030388832
 05/27  18:00:00,33.7492994512,1.77207234407,13.2058749309,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  19:00:00,29.2797982117,0.963632453039,7.07748024917,0.0,2.68041601173,16.0824960704,1.10310763748,0.0,1.10310763748
 05/27  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312135286,0.0,1.10312135286
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297051682,0.0,1.10297051682
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293139673,0.0,1.10293139673
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292554541,0.0,1.10292554541
 05/28  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  07:00:00,21.6450226085,0.382583362782,2.49108706954,0.0,2.68041601173,16.0824960704,1.10296656167,0.0,1.10296656167
 05/28  08:00:00,34.9649858266,2.1374244665,14.0562091839,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  09:00:00,37.2623860773,2.34619879946,16.1448351017,0.0,2.68041601173,16.0824960704,1.10298537068,0.0,1.10298537068
 05/28  10:00:00,28.8888650641,1.23765831359,8.87985457431,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  11:00:00,26.0015677621,0.837698897908,6.39251668795,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306512675,0.0,1.10306512675
 05/28  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  14:00:00,24.6528357493,0.595397182425,5.28608639071,0.0,2.68041601173,16.0824960704,1.10305965375,0.0,1.10305965375
 05/28  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293440124,0.0,1.10293440124
 05/28  17:00:00,29.6688708732,1.16209818051,9.73542051646,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293311854,0.0,1.10293311854
 05/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304569957,0.0,1.10304569957
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292638689,0.0,1.10292638689
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293349231,0.0,1.10293349231
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303700305,0.0,1.10303700305
 05/29  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  07:00:00,21.9729763316,0.377800665393,2.82382348998,0.0,2.68041601173,16.0824960704,1.10293152432,0.0,1.10293152432
 05/29  08:00:00,20.3093830176,0.188900332696,1.3491305087,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292437527,0.0,1.10292437527
 05/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300594454,0.0,1.10300594454
 05/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  14:00:00,19.6292465936,0.0944501663482,0.763444251038,0.0,2.68041601173,16.0824960704,1.10304779707,0.0,1.10304779707
 05/29  15:00:00,39.4766609695,2.26983855704,18.4354702362,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  16:00:00,37.2243984422,2.11338402054,16.3396622455,0.0,2.68041601173,16.0824960704,1.10298846463,0.0,1.10298846463
 05/29  17:00:00,33.3159525632,1.70344837562,12.8411520114,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,25.5195796893,0.784297515122,5.96392999799,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029271943,0.0,1.1029271943
 05/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304460101,0.0,1.10304460101
 05/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293331077,0.0,1.10293331077
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296758787,0.0,1.10296758787
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307270559,0.0,1.10307270559
 05/30  06:00:00,60.6692041315,3.42254983848,19.9955488819,10.4385051998,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  07:00:00,74.393822093,3.38154594825,15.6782886135,6.56126173446,16.0824960704,32.6817896323,1.10345905027,0.0,1.10345905027
 05/30  08:00:00,143.908339385,3.61805701471,20.1252449129,1.50579676579,48.2474882111,70.4033123869,2.18811968226,0.0,2.18811968226
 05/30  09:00:00,137.916571697,3.63237008483,23.645192567,0.328339781457,48.2474882111,62.0547409583,1.10421420615,0.0,1.10421420615
 05/30  10:00:00,137.886699698,3.50409595079,25.9985278902,0.0,48.2474882111,60.1281475517,2.18857071168,0.0,2.18857071168
 05/30  11:00:00,141.394310469,3.49606767493,27.5875735307,0.0,48.2474882111,62.0547409583,2.18871079174,0.0,2.18871079174
 05/30  12:00:00,142.375524413,3.59323337905,29.0159702772,0.0,48.2474882111,61.5103924513,3.2744581644,0.0,3.2744581644
 05/30  13:00:00,147.993573258,3.94922425764,32.1281852313,0.0,48.2474882111,63.6602354638,2.18981561932,0.0,2.18981561932
 05/30  14:00:00,147.793874036,4.1516415387,35.2581566402,0.0,48.2474882111,60.1281475517,1.1041184749,0.0,1.1041184749
 05/30  15:00:00,150.288305051,4.43086866932,37.4733605245,0.0,48.2474882111,60.1281475517,2.18817654424,0.0,2.18817654424
 05/30  16:00:00,156.717410611,5.0401912508,40.403253393,0.0,48.2474882111,63.0180376616,2.18850645384,0.0,2.18850645384
 05/30  17:00:00,143.501228552,4.85924866131,38.312927577,0.0,37.5258241642,62.7947880557,1.10382033698,0.0,1.10382033698
 05/30  18:00:00,98.4764042359,3.75007948926,31.8955455814,0.0,26.8041601173,36.0181789539,1.10359892112,0.0,1.10359892112
 05/30  19:00:00,95.4373772733,3.46588383881,29.2421721447,0.0,26.8041601173,33.4493877451,1.10337587196,0.0,1.10337587196
 05/30  20:00:00,89.9562393382,3.38154594825,27.2722593281,0.31894217569,16.0824960704,28.0885557216,1.10340141947,0.0,1.10340141947
 05/30  21:00:00,88.008390806,3.38154594825,25.6719317806,1.25581679538,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301975812,0.0,1.10301975812
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029679166,0.0,1.1029679166
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296740894,0.0,1.10296740894
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306561743,0.0,1.10306561743
 05/31  06:00:00,59.5640249943,3.58677753495,27.7703593345,1.39428791351,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  07:00:00,81.049480073,3.43461387803,27.3628296418,1.47931075642,16.0824960704,32.6817896323,1.10343278709,0.0,1.10343278709
 05/31  08:00:00,153.023978976,4.05680105587,30.2463728865,0.0615643412453,48.2474882111,70.4033123869,2.18787267568,0.0,2.18787267568
 05/31  09:00:00,144.966653856,4.09504785801,30.5609367346,0.0,48.2474882111,62.0547409583,1.1041746401,0.0,1.1041746401
 05/31  10:00:00,142.24585399,4.10584682989,29.7559313029,0.0,48.2474882111,60.1281475517,2.18848381992,0.0,2.18848381992
 05/31  11:00:00,144.208334306,4.13085228078,29.7668127618,0.0,48.2474882111,62.0547409583,2.1892903109,0.0,2.1892903109
 05/31  12:00:00,144.313072937,4.01678317447,30.5299690058,0.0,48.2474882111,61.5103924513,2.18951337464,0.0,2.18951337464
 05/31  13:00:00,147.745287868,4.27405415934,31.5550699394,0.0,48.2474882111,63.6602354638,3.27470945043,0.0,3.27470945043
 05/31  14:00:00,144.204167663,4.17777362265,31.6423181839,0.0,48.2474882111,60.1281475517,1.10405297918,0.0,1.10405297918
 05/31  15:00:00,145.850692645,4.39646427414,33.0701525135,0.0,48.2474882111,60.1281475517,2.18803429647,0.0,2.18803429647
 05/31  16:00:00,150.798432584,4.82944371925,34.6950228978,0.0,48.2474882111,63.0180376616,2.18900393027,0.0,2.18900393027
 05/31  17:00:00,136.980779884,4.53619629903,32.1155312708,0.0,37.5258241642,62.7947880557,1.10374735747,0.0,1.10374735747
 05/31  18:00:00,93.1636058013,3.60658683669,26.7262397994,0.0,26.8041601173,36.0181789539,1.10353062064,0.0,1.10353062064
 05/31  19:00:00,90.5484980317,3.45744068438,24.3601121356,0.00162392192793,26.8041601173,33.4493877451,1.10335717761,0.0,1.10335717761
 05/31  20:00:00,85.3008357558,3.38154594825,22.319639777,0.616158144415,16.0824960704,28.0885557216,1.10342342744,0.0,1.10342342744
 05/31  21:00:00,83.210518596,3.38154594825,20.3882815334,1.74159483262,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300669082,0.0,1.10300669082
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296643614,0.0,1.10296643614
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296570692,0.0,1.10296570692
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306525391,0.0,1.10306525391
 06/01  06:00:00,56.4895172653,3.51358636588,22.530432292,3.63289839605,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  07:00:00,75.3410108667,3.38899532224,19.6840977855,3.49519196227,16.0824960704,32.6817896323,1.1035209125,0.0,1.1035209125
 06/01  08:00:00,149.297000803,4.06769179131,26.2987898536,0.271278466218,48.2474882111,70.4033123869,2.18814843464,0.0,2.18814843464
 06/01  09:00:00,144.561822039,4.09195010912,30.1592026664,0.0,48.2474882111,62.0547409583,1.10429954132,0.0,1.10429954132
 06/01  10:00:00,146.292616353,4.01898846105,33.8895520354,0.0,48.2474882111,60.1281475517,2.18849228827,0.0,2.18849228827
 06/01  11:00:00,154.008725664,4.21820388022,39.4798525201,0.0,48.2474882111,62.0547409583,2.18903973159,0.0,2.18903973159
 06/01  12:00:00,155.412016464,4.20576652652,41.4399291806,0.0,48.2474882111,61.5103924513,2.18973801426,0.0,2.18973801426
