Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/01  13:00:00,162.720651417,4.86406777228,45.9404198757,0.0,48.2474882111,63.6602354638,3.2746109253,0.0,3.2746109253
 06/01  14:00:00,160.626125124,5.06560685524,47.176442412,0.0,48.2474882111,60.1281475517,1.10411218151,0.0,1.10411218151
 06/01  15:00:00,160.673907692,5.19556820458,47.0942636306,0.0,48.2474882111,60.1281475517,2.18814041459,0.0,2.18814041459
 06/01  16:00:00,168.412650038,6.00320629519,51.1354777761,0.0,48.2474882111,63.0180376616,2.18869697977,0.0,2.18869697977
 06/01  17:00:00,155.945423395,5.95685736341,49.6595137175,0.0,37.5258241642,62.7947880557,1.10376026869,0.0,1.10376026869
 06/01  18:00:00,106.109998047,4.16235199615,39.1168668856,0.0,26.8041601173,36.0181789539,1.10351836279,0.0,1.10351836279
 06/01  19:00:00,101.008810898,3.66563712514,34.613852483,0.0,26.8041601173,33.4493877451,1.10332831146,0.0,1.10332831146
 06/01  20:00:00,93.6147234416,3.39992486431,31.2313066911,0.0,16.0824960704,28.0885557216,1.10339692399,0.0,1.10339692399
 06/01  21:00:00,90.9916499644,3.38154594825,29.9072089962,0.00379873820735,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296628957,0.0,1.10296628957
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296606317,0.0,1.10296606317
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296231064,0.0,1.10296231064
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311825909,0.0,1.10311825909
 06/02  06:00:00,58.8829943853,3.60749217057,27.5406258273,0.922276175994,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  07:00:00,79.9111910889,3.38154594825,26.7250484747,1.03187086919,16.0824960704,32.6817896323,1.10342751262,0.0,1.10342751262
 06/02  08:00:00,155.201943397,3.96420901122,32.5784936936,0.0,48.2474882111,70.4033123869,1.10411762769,0.0,1.10411762769
 06/02  09:00:00,153.291395386,4.29875640543,38.6819697169,0.0,48.2474882111,62.0547409583,2.18833959637,0.0,2.18833959637
 06/02  10:00:00,156.500534909,4.5386177587,43.5778412933,0.0,48.2474882111,60.1281475517,2.18838043535,0.0,2.18838043535
 06/02  11:00:00,162.516676562,4.75003172098,47.4559755771,0.0,48.2474882111,62.0547409583,2.18924300746,0.0,2.18924300746
 06/02  12:00:00,162.178916942,4.64540236354,47.7671938217,0.0,48.2474882111,61.5103924513,2.1896671527,0.0,2.1896671527
 06/02  13:00:00,170.469223909,5.36394172783,53.1891184125,0.0,48.2474882111,63.6602354638,2.18944714611,0.0,2.18944714611
 06/02  14:00:00,168.747118086,5.49611084971,54.8669313795,0.0,48.2474882111,60.1281475517,2.18855940971,0.0,2.18855940971
 06/02  15:00:00,171.293466095,6.1989745187,56.7104157195,0.0,48.2474882111,60.1281475517,1.10407074748,0.0,1.10407074748
 06/02  16:00:00,177.046145289,6.89232985745,58.8798494645,0.0,48.2474882111,63.0180376616,2.18870488607,0.0,2.18870488607
 06/02  17:00:00,162.301552979,6.51676299489,55.4557376704,0.0,37.5258241642,62.7947880557,2.18771915543,0.0,2.18771915543
 06/02  18:00:00,108.889946779,4.52424443153,41.534923182,0.0,26.8041601173,36.0181789539,1.10356757778,0.0,1.10356757778
 06/02  19:00:00,101.345813807,3.87733173492,34.7391607818,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/02  20:00:00,92.2953795918,3.45975011081,29.8521375949,0.0,16.0824960704,28.0885557216,1.10345592689,0.0,1.10345592689
 06/02  21:00:00,88.942288165,3.39966956934,27.843522314,0.0,16.0824960704,26.8041601173,1.10308526482,0.0,1.10308526482
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296438769,0.0,1.10296438769
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296534092,0.0,1.10296534092
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296412018,0.0,1.10296412018
 06/03  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  06:00:00,59.0253989762,3.57649449591,26.9732182389,1.6630860301,5.36083202345,21.4433280938,1.10304082111,0.0,1.10304082111
 06/03  07:00:00,61.4583363253,3.38154594825,24.733786557,1.39282119105,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/03  08:00:00,87.8784201299,3.38154594825,26.0848028857,0.299926351966,26.8041601173,31.2995447326,1.10334448648,0.0,1.10334448648
 06/03  09:00:00,91.6066456382,3.38154594825,27.8647107109,0.000551727363656,26.8041601173,33.5472370403,1.10349086764,0.0,1.10349086764
 06/03  10:00:00,92.3139315916,3.38188211495,29.5355089283,0.0,26.8041601173,32.583940337,1.10344391866,0.0,1.10344391866
 06/03  11:00:00,95.4537259467,3.40347216347,30.4060209272,0.0,26.8041601173,34.8316326447,1.10368290661,0.0,1.10368290661
 06/03  12:00:00,94.6636660408,3.41494642892,30.8888823602,0.0,26.8041601173,33.5472370403,1.10350871855,0.0,1.10350871855
 06/03  13:00:00,91.7572627216,3.38625123882,30.5799654399,0.0,26.8041601173,30.9784458315,1.10345082496,0.0,1.10345082496
 06/03  14:00:00,62.9441570974,3.38154594825,30.0878711381,0.0933485908765,8.04124803518,21.3317032909,1.10333541482,0.0,1.10333541482
 06/03  15:00:00,61.7294083304,3.38154594825,29.897624187,0.353242379395,8.04124803518,20.0473076865,1.10326278979,0.0,1.10326278979
 06/03  16:00:00,62.2479864514,3.38154594825,30.0282954011,0.4200503852,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/03  17:00:00,55.1281096606,3.38154594825,29.7619489903,1.28666913931,2.68041601173,18.0090894769,1.10315801482,0.0,1.10315801482
 06/03  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303711737,0.0,1.10303711737
 06/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307154547,0.0,1.10307154547
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296148506,0.0,1.10296148506
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292999551,0.0,1.10292999551
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292900767,0.0,1.10292900767
 06/04  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029645187,0.0,1.1029645187
 06/04  07:00:00,31.0614724667,1.30735614084,10.9827641497,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  08:00:00,39.6749566414,2.37778879129,18.525815674,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,39.1584432096,2.371978243,18.0151127904,0.0,2.68041601173,16.0824960704,1.10298443834,0.0,1.10298443834
 06/04  10:00:00,32.45141533,1.56691658991,12.1131465639,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  11:00:00,25.795798158,0.774732120343,6.24971386147,0.0,2.68041601173,16.0824960704,1.10304404767,0.0,1.10304404767
 06/04  12:00:00,29.8891695635,1.16209818051,9.95571920681,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  13:00:00,26.6661443115,0.784297515122,7.1104946202,0.0,2.68041601173,16.0824960704,1.10317275721,0.0,1.10317275721
 06/04  14:00:00,22.2272958233,0.377800665393,3.07814298167,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  15:00:00,38.2985567078,1.92297845024,17.6042260814,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  16:00:00,43.6075665507,2.5754329966,22.2607813779,0.0,2.68041601173,16.0824960704,1.10297764554,0.0,1.10297764554
 06/04  17:00:00,31.9951200711,1.35729339708,11.8664744978,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,37.1855707573,1.92020567248,16.4940129086,0.0,2.68041601173,16.0824960704,1.10298310204,0.0,1.10298310204
 06/04  19:00:00,30.8785772608,1.02508525024,8.61480650108,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302523806,0.0,1.10302523806
 06/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292462134,0.0,1.10292462134
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296333295,0.0,1.10296333295
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296355847,0.0,1.10296355847
 06/05  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  06:00:00,57.9682770998,3.49613938328,24.6387386569,3.02079884825,5.36083202345,21.4433280938,1.103039136,0.0,1.103039136
 06/05  07:00:00,75.8555994848,3.38252725099,20.4900387772,3.2103076599,16.0824960704,32.6817896323,1.10345709599,0.0,1.10345709599
 06/05  08:00:00,149.562028189,4.01719168807,26.7054132562,0.180182552358,48.2474882111,70.4033123869,1.10396883182,0.0,1.10396883182
 06/05  09:00:00,143.531160635,4.00569475946,29.2147966125,0.0,48.2474882111,62.0547409583,2.18829337106,0.0,2.18829337106
 06/05  10:00:00,142.124298973,3.86968641553,29.8705367006,0.0,48.2474882111,60.1281475517,1.10409252151,0.0,1.10409252151
 06/05  11:00:00,146.344872673,3.9279599528,32.106243457,0.0,48.2474882111,62.0547409583,2.18882876907,0.0,2.18882876907
 06/05  12:00:00,147.089095725,3.94366762034,33.3791073482,0.0,48.2474882111,61.5103924513,3.27447089417,0.0,3.27447089417
 06/05  13:00:00,153.248057976,4.52816132341,36.8037328836,0.0,48.2474882111,63.6602354638,2.18972681908,0.0,2.18972681908
 06/05  14:00:00,151.956348758,4.63694266378,38.9353302371,0.0,48.2474882111,60.1281475517,1.1040671961,0.0,1.1040671961
 06/05  15:00:00,155.986244913,5.20547594334,42.3966931126,0.0,48.2474882111,60.1281475517,2.18802922053,0.0,2.18802922053
 06/05  16:00:00,162.386867545,5.80553934651,45.3073622319,0.0,48.2474882111,63.0180376616,2.18891865307,0.0,2.18891865307
 06/05  17:00:00,149.348556648,5.56068624317,43.4588180905,0.0,37.5258241642,62.7947880557,1.10370340335,0.0,1.10370340335
 06/05  18:00:00,100.739521055,3.92234790261,33.9863939875,0.0,26.8041601173,36.0181789539,1.1035910285,0.0,1.1035910285
 06/05  19:00:00,96.4299576974,3.602336256,30.0983001516,0.0,26.8041601173,33.4493877451,1.10331185069,0.0,1.10331185069
 06/05  20:00:00,88.7401916409,3.41058101651,26.3461187383,0.0,16.0824960704,28.0885557216,1.10336428344,0.0,1.10336428344
 06/05  21:00:00,85.7647382353,3.38154594825,24.393351192,0.290744813317,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296428603,0.0,1.10296428603
 06/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296301949,0.0,1.10296301949
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296274143,0.0,1.10296274143
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307378452,0.0,1.10307378452
 06/06  06:00:00,59.1976994113,3.57979454662,25.5269841919,3.27832046141,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  07:00:00,77.4034594859,3.38154594825,21.2572525039,3.99193523709,16.0824960704,32.6817896323,1.10345710411,0.0,1.10345710411
 06/06  08:00:00,148.394163707,3.80666147051,25.8974148061,0.0308467385854,48.2474882111,70.4033123869,2.188212098,0.0,2.188212098
 06/06  09:00:00,143.12465334,3.76590318147,29.0480808948,0.0,48.2474882111,62.0547409583,1.10412211888,0.0,1.10412211888
 06/06  10:00:00,145.11211545,3.98626292446,32.7417766685,0.0,48.2474882111,60.1281475517,2.18833841771,0.0,2.18833841771
 06/06  11:00:00,152.753496829,4.38878029451,38.0540472711,0.0,48.2474882111,62.0547409583,2.18913807966,0.0,2.18913807966
 06/06  12:00:00,154.105666283,4.38234283181,39.9570026946,0.0,48.2474882111,61.5103924513,2.18986950512,0.0,2.18986950512
 06/06  13:00:00,161.957772446,5.06718905406,44.9744196234,0.0,48.2474882111,63.6602354638,2.18951688613,0.0,2.18951688613
 06/06  14:00:00,160.721690928,5.16639194633,47.1712231251,0.0,48.2474882111,60.1281475517,2.18832640609,0.0,2.18832640609
 06/06  15:00:00,161.681330379,5.25828917464,48.0389653479,0.0,48.2474882111,60.1281475517,1.10394451144,0.0,1.10394451144
 06/06  16:00:00,163.839024084,5.36711699445,47.1979411232,0.0,48.2474882111,63.0180376616,2.18839991992,0.0,2.18839991992
 06/06  17:00:00,148.808911155,4.93282774997,43.5470310908,0.0,37.5258241642,62.7947880557,1.10376309052,0.0,1.10376309052
 06/06  18:00:00,100.577993175,3.60380962317,34.1434043864,0.0,26.8041601173,36.0181789539,1.10360870344,0.0,1.10360870344
 06/06  19:00:00,97.6690476275,3.48292852035,31.4567978174,0.0,26.8041601173,33.4493877451,1.10341593493,0.0,1.10341593493
 06/06  20:00:00,92.4448504064,3.38216975056,30.0059516818,0.0732370879915,16.0824960704,28.0885557216,1.10343144059,0.0,1.10343144059
 06/06  21:00:00,91.0922531452,3.38154594825,29.3631874757,0.648423439585,16.0824960704,26.8041601173,1.10306883501,0.0,1.10306883501
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296313698,0.0,1.10296313698
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295797587,0.0,1.10295797587
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296237927,0.0,1.10296237927
 06/07  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  06:00:00,61.2507221354,3.59623703205,29.2448833943,1.59700149775,5.36083202345,21.4433280938,1.10303357692,0.0,1.10303357692
 06/07  07:00:00,83.7446215992,3.38154594825,30.0374143991,1.55293545514,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/07  08:00:00,162.391123527,4.28606747574,39.4458153592,0.0,48.2474882111,70.4033123869,2.18796255442,0.0,2.18796255442
 06/07  09:00:00,160.284834375,4.59384398705,45.3803211246,0.0,48.2474882111,62.0547409583,2.18826693311,0.0,2.18826693311
 06/07  10:00:00,162.556312589,4.7184130922,49.4538236403,0.0,48.2474882111,60.1281475517,1.10418050079,0.0,1.10418050079
 06/07  11:00:00,168.612259894,4.90738880099,53.3942018295,0.0,48.2474882111,62.0547409583,2.18918737502,0.0,2.18918737502
 06/07  12:00:00,169.990566749,4.86823639659,55.3560095958,0.0,48.2474882111,61.5103924513,2.18978952049,0.0,2.18978952049
 06/07  13:00:00,178.919605169,5.6276353392,61.3758060612,0.0,48.2474882111,63.6602354638,3.27424302956,0.0,3.27424302956
 06/07  14:00:00,177.884550804,5.74176956754,63.7587053792,0.0,48.2474882111,60.1281475517,1.10407673262,0.0,1.10407673262
 06/07  15:00:00,182.817406064,6.21665609233,68.2166741146,0.0,48.2474882111,60.1281475517,2.18802324203,0.0,2.18802324203
 06/07  16:00:00,186.089450163,6.86579513068,67.9496890653,0.0,48.2474882111,63.0180376616,1.10427442238,0.0,1.10427442238
 06/07  17:00:00,169.253375681,6.4429954811,62.4813278856,0.0,37.5258241642,62.7947880557,2.18776778033,0.0,2.18776778033
 06/07  18:00:00,117.716448624,4.40264373792,50.483025721,0.0,26.8041601173,36.0181789539,1.10352922122,0.0,1.10352922122
 06/07  19:00:00,111.796304574,3.8757513049,45.1912319797,0.0,26.8041601173,33.4493877451,1.10337647218,0.0,1.10337647218
 06/07  20:00:00,102.017251957,3.4651422854,39.5686177859,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/07  21:00:00,97.5780854615,3.40065061891,36.4783385609,0.0,16.0824960704,26.8041601173,1.10320145877,0.0,1.10320145877
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296216965,0.0,1.10296216965
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296087953,0.0,1.10296087953
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296143132,0.0,1.10296143132
 06/08  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  06:00:00,63.1446714714,3.72547748537,32.2096182143,0.396975560429,5.36083202345,21.4433280938,1.10309501283,0.0,1.10309501283
 06/08  07:00:00,88.3560457371,3.49874641253,35.7063984206,0.378175107327,16.0824960704,32.6817896323,1.10347222421,0.0,1.10347222421
 06/08  08:00:00,172.488971718,4.93967146525,48.8900595604,0.0,48.2474882111,70.4033123869,1.10410073873,0.0,1.10410073873
 06/08  09:00:00,170.011272137,5.24952143809,54.4510814351,0.0,48.2474882111,62.0547409583,2.18831033502,0.0,2.18831033502
 06/08  10:00:00,171.215147898,5.33379871954,57.4972733218,0.0,48.2474882111,60.1281475517,1.10419702941,0.0,1.10419702941
 06/08  11:00:00,177.396249481,5.56412359971,61.5214566177,0.0,48.2474882111,62.0547409583,2.18901736752,0.0,2.18901736752
 06/08  12:00:00,178.417010869,5.45077614864,63.1999139634,0.0,48.2474882111,61.5103924513,3.27433283345,0.0,3.27433283345
 06/08  13:00:00,186.015420492,6.29870982606,67.8005468967,0.0,48.2474882111,63.6602354638,2.18949815849,0.0,2.18949815849
 06/08  14:00:00,182.009765401,6.24966288972,67.3760266541,0.0,48.2474882111,60.1281475517,1.10410296471,0.0,1.10410296471
 06/08  15:00:00,180.925997173,6.6411288096,65.9007925064,0.0,48.2474882111,60.1281475517,2.18807521308,0.0,2.18807521308
 06/08  16:00:00,186.488948571,7.25066077737,67.9643218265,0.0,48.2474882111,63.0180376616,2.18892660262,0.0,2.18892660262
 06/08  17:00:00,174.961673935,6.91240247188,67.7202191495,0.0,37.5258241642,62.7947880557,1.10370218512,0.0,1.10370218512
 06/08  18:00:00,125.264100237,4.74799557767,57.6853254942,0.0,26.8041601173,36.0181789539,1.10358380517,0.0,1.10358380517
 06/08  19:00:00,119.947654846,4.12786047805,53.0904730779,0.0,26.8041601173,33.4493877451,1.10330309884,0.0,1.10330309884
 06/08  20:00:00,107.905157297,3.52427395022,45.3973914605,0.0,16.0824960704,28.0885557216,1.10334957684,0.0,1.10334957684
 06/08  21:00:00,102.328170514,3.43824772043,41.1908265118,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296081666,0.0,1.10296081666
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296133768,0.0,1.10296133768
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295997847,0.0,1.10295997847
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306264868,0.0,1.10306264868
 06/09  06:00:00,65.3116326778,3.80682717107,34.52856096,0.163644335372,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  07:00:00,89.6621411558,3.45054029532,37.3439824749,0.0948925888929,16.0824960704,32.6817896323,1.10350057892,0.0,1.10350057892
 06/09  08:00:00,175.244648317,4.92523728045,51.6601703449,0.0,48.2474882111,70.4033123869,1.10407744047,0.0,1.10407744047
 06/09  09:00:00,174.094738586,5.33310979734,58.450959525,0.0,48.2474882111,62.0547409583,2.18819502573,0.0,2.18819502573
 06/09  10:00:00,177.492655649,5.62279702344,63.4857827686,0.0,48.2474882111,60.1281475517,2.18838376639,0.0,2.18838376639
 06/09  11:00:00,185.436566587,5.84843608335,69.2774612404,0.0,48.2474882111,62.0547409583,2.18890943306,0.0,2.18890943306
 06/09  12:00:00,185.343602561,5.73505077314,69.8422310316,0.0,48.2474882111,61.5103924513,2.18959906859,0.0,2.18959906859
 06/09  13:00:00,191.250875987,6.57036370158,72.7643485162,0.0,48.2474882111,63.6602354638,2.18951769188,0.0,2.18951769188
 06/09  14:00:00,185.294976579,6.50120843336,70.4096922892,0.0,48.2474882111,60.1281475517,2.1881457123,0.0,2.1881457123
 06/09  15:00:00,173.34333334,5.86465593001,59.094601553,0.0,48.2474882111,60.1281475517,1.10397147354,0.0,1.10397147354
 06/09  16:00:00,167.643233251,5.54647030784,50.8227969759,0.0,48.2474882111,63.0180376616,2.18868406506,0.0,2.18868406506
 06/09  17:00:00,152.59473762,5.03184289971,47.2338424067,0.0,37.5258241642,62.7947880557,1.10369448863,0.0,1.10369448863
 06/09  18:00:00,105.752211874,3.7323647688,39.1890679396,0.0,26.8041601173,36.0181789539,1.10349238236,0.0,1.10349238236
 06/09  19:00:00,103.414553788,3.57676575857,37.1084667401,0.0,26.8041601173,33.4493877451,1.10332681118,0.0,1.10332681118
 06/09  20:00:00,97.9297039645,3.40651978277,35.2228957666,0.316796528971,16.0824960704,28.0885557216,1.10336559647,0.0,1.10336559647
 06/09  21:00:00,96.107580869,3.38154594825,34.2413020401,0.785636598922,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301503201,0.0,1.10301503201
 06/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295991517,0.0,1.10295991517
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296008069,0.0,1.10296008069
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305860814,0.0,1.10305860814
 06/10  06:00:00,65.3705359439,3.62673339735,33.8441920159,1.08701031922,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/10  07:00:00,70.4086401798,3.38154594825,33.8921521816,1.18475942103,5.36083202345,26.5809105114,1.10317568398,0.0,1.10317568398
 06/10  08:00:00,97.992913472,3.38413327338,36.4247251133,0.0719101413054,26.8041601173,31.2995447326,1.10335343039,0.0,1.10335343039
 06/10  09:00:00,107.310666652,3.55023088276,43.4005985179,0.0,26.8041601173,33.5472370403,1.10355183046,0.0,1.10355183046
 06/10  10:00:00,111.335393139,3.55925108494,48.379601506,0.0,26.8041601173,32.583940337,1.10343967585,0.0,1.10343967585
 06/10  11:00:00,116.558202701,3.57927669377,51.3346931508,0.0,26.8041601173,34.8316326447,1.10360975607,0.0,1.10360975607
 06/10  12:00:00,117.18146062,3.71787996936,53.103743399,0.0,26.8041601173,33.5472370403,1.10348840615,0.0,1.10348840615
 06/10  13:00:00,117.358684447,3.84501607225,55.7226223323,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 06/10  14:00:00,88.344765938,3.70448199376,55.2588925241,0.0,8.04124803518,21.3317032909,1.10348644023,0.0,1.10348644023
 06/10  15:00:00,86.835998854,3.67106232738,55.0679407108,0.0,8.04124803518,20.0473076865,1.10323608315,0.0,1.10323608315
 06/10  16:00:00,85.8343406529,3.57335767551,53.8428882605,0.0,8.04124803518,20.3684065876,1.10330335105,0.0,1.10330335105
 06/10  17:00:00,77.2661999745,3.49144454568,53.076809846,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/10  18:00:00,31.3726835469,1.02978769553,11.5715436751,0.0,2.68041601173,16.0824960704,1.10308934638,0.0,1.10308934638
 06/10  19:00:00,28.8216517821,0.516010891435,7.06695538116,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303058516,0.0,1.10303058516
 06/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029600016,0.0,1.1029600016
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293457939,0.0,1.10293457939
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029269142,0.0,1.1029269142
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  06:00:00,27.4964506626,0.595397182425,8.12970130399,0.0,2.68041601173,16.0824960704,1.10297428331,0.0,1.10297428331
 06/11  07:00:00,32.2967442638,0.976982798736,12.5484092889,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  08:00:00,50.3319287661,2.55025415925,29.0103224307,0.0,2.68041601173,16.0824960704,1.10298158861,0.0,1.10298158861
 06/11  09:00:00,47.0259815472,2.39945267445,25.8551766966,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  10:00:00,48.7975174021,2.56415120992,27.462014016,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  11:00:00,48.316849246,2.40600414729,27.1394929226,0.0,2.68041601173,16.0824960704,1.10304828812,0.0,1.10304828812
 06/11  12:00:00,45.168653921,2.14932431134,24.2479774335,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  13:00:00,45.9669169403,2.11404731927,25.0815174448,0.0,2.68041601173,16.0824960704,1.10313968453,0.0,1.10313968453
 06/11  14:00:00,46.0171600099,2.12510833504,25.1206994987,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  15:00:00,52.438193367,2.57424004442,31.0926011464,0.0,2.68041601173,16.0824960704,1.10298017772,0.0,1.10298017772
 06/11  16:00:00,50.3381305432,2.4688486679,29.0979296991,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  17:00:00,52.3458399408,2.61456501029,30.9599227543,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  18:00:00,48.6825028111,2.44970888888,27.461441746,0.0,2.68041601173,16.0824960704,1.10297969424,0.0,1.10297969424
 06/11  19:00:00,50.938808017,2.41865867059,27.2814638369,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  20:00:00,50.6980035575,1.40503400122,15.7176173801,0.0,2.68041601173,16.0824960704,1.10297911336,0.0,1.10297911336
 06/11  21:00:00,41.8666554832,0.595397182425,7.69590612456,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  23:00:00,42.3097024919,0.595397182425,8.13895313325,0.0,2.68041601173,16.0824960704,1.10296014681,0.0,1.10296014681
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295915018,0.0,1.10295915018
 06/12  02:00:00,47.6136086806,0.595397182425,8.08202729855,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295776292,0.0,1.10295776292
 06/12  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  06:00:00,71.0696691396,4.43254671408,39.8245222141,0.0,5.36083202345,21.4433280938,1.10302530933,0.0,1.10302530933
 06/12  07:00:00,99.4657776759,3.57474163319,47.118310246,0.0,16.0824960704,32.6817896323,1.10348149355,0.0,1.10348149355
 06/12  08:00:00,189.634463363,5.61225084131,65.3629718297,0.0,48.2474882111,70.4033123869,1.1039740769,0.0,1.1039740769
 06/12  09:00:00,185.309758418,5.83831580753,69.1607733471,0.0,48.2474882111,62.0547409583,2.18823893676,0.0,2.18823893676
 06/12  10:00:00,187.954340749,6.10908977944,73.4611751124,0.0,48.2474882111,60.1281475517,1.10426146908,0.0,1.10426146908
 06/12  11:00:00,189.681171585,5.82933338506,73.5411689362,0.0,48.2474882111,62.0547409583,2.18863993799,0.0,2.18863993799
 06/12  12:00:00,183.800901015,5.23695673691,68.7976235215,0.0,48.2474882111,61.5103924513,2.18936267169,0.0,2.18936267169
 06/12  13:00:00,175.483008499,5.75836679944,57.8084779303,0.0,48.2474882111,63.6602354638,3.27419231353,0.0,3.27419231353
 06/12  14:00:00,160.597728046,5.32005601925,46.8935961694,0.0,48.2474882111,60.1281475517,1.10404493654,0.0,1.10404493654
 06/12  15:00:00,158.489357814,5.0288122105,45.0764697469,0.0,48.2474882111,60.1281475517,2.18792364129,0.0,2.18792364129
 06/12  16:00:00,162.730524395,4.98189715777,46.4746612701,0.0,48.2474882111,63.0180376616,1.10445741512,0.0,1.10445741512
 06/12  17:00:00,148.622180161,4.60524051676,43.6878873299,0.0,37.5258241642,62.7947880557,2.18774100583,0.0,2.18774100583
 06/12  18:00:00,103.164612991,3.55731950103,36.7765143252,0.0,26.8041601173,36.0181789539,1.10355290526,0.0,1.10355290526
 06/12  19:00:00,99.9601171,3.47566959783,36.2224595457,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/12  20:00:00,97.507321915,3.38154594825,34.8941375171,0.248146563561,16.0824960704,28.0885557216,1.10334188516,0.0,1.10334188516
 06/12  21:00:00,96.3645369778,3.38154594825,34.543836762,0.74005798578,16.0824960704,26.8041601173,1.10306815867,0.0,1.10306815867
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295850811,0.0,1.10295850811
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029584077,0.0,1.1029584077
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295629924,0.0,1.10295629924
 06/13  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  06:00:00,63.9250111559,3.66442553089,32.4666324079,0.981353005694,5.36083202345,21.4433280938,1.10302606798,0.0,1.10302606798
 06/13  07:00:00,87.9067339102,3.44790373215,34.7911257563,0.894978625026,16.0824960704,32.6817896323,1.103438077,0.0,1.103438077
 06/13  08:00:00,172.877345632,4.71364787186,49.5044570678,0.0,48.2474882111,70.4033123869,1.10411427136,0.0,1.10411427136
 06/13  09:00:00,175.496421827,5.11408550094,60.0716670621,0.0,48.2474882111,62.0547409583,2.18810283119,0.0,2.18810283119
 06/13  10:00:00,179.505376035,5.2189040661,65.9023961119,0.0,48.2474882111,60.1281475517,1.10418815835,0.0,1.10418815835
 06/13  11:00:00,181.13997922,5.53823264121,65.2910773153,0.0,48.2474882111,62.0547409583,2.18875677109,0.0,2.18875677109
 06/13  12:00:00,179.273886857,5.18050589031,64.3270602103,0.0,48.2474882111,61.5103924513,2.18964983432,0.0,2.18964983432
 06/13  13:00:00,188.813128634,5.92371061353,70.973254252,0.0,48.2474882111,63.6602354638,3.2742179756,0.0,3.2742179756
 06/13  14:00:00,187.335940752,5.96112404805,72.9907408471,0.0,48.2474882111,60.1281475517,1.10395302055,0.0,1.10395302055
 06/13  15:00:00,193.432369482,6.72856293689,78.319730688,0.0,48.2474882111,60.1281475517,1.10389058768,0.0,1.10389058768
 06/13  16:00:00,191.482967692,6.33596188427,73.8730398409,0.0,48.2474882111,63.0180376616,2.18860332138,0.0,2.18860332138
 06/13  17:00:00,171.09161617,5.4286218726,65.3339419836,0.0,37.5258241642,62.7947880557,1.10392528327,0.0,1.10392528327
 06/13  18:00:00,120.057641135,3.86686375958,53.3599982101,0.0,26.8041601173,36.0181789539,2.18713020455,0.0,2.18713020455
 06/13  19:00:00,110.165834755,3.64604259954,46.2578041991,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/13  20:00:00,100.105939834,3.42184607981,37.7006018681,0.0,16.0824960704,28.0885557216,1.10337161115,0.0,1.10337161115
 06/13  21:00:00,95.2841312117,3.38302640601,34.0713708934,0.130637630553,16.0824960704,26.8041601173,1.10305369256,0.0,1.10305369256
 06/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295800807,0.0,1.10295800807
 06/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295775871,0.0,1.10295775871
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295589091,0.0,1.10295589091
 06/14  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  06:00:00,67.2747089566,3.99323267814,36.3041415906,0.164734476533,5.36083202345,21.4433280938,1.10302724041,0.0,1.10302724041
 06/14  07:00:00,89.9892249456,3.38154594825,37.5161035138,0.318849686867,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/14  08:00:00,172.655096281,4.63409799477,49.361757594,0.0,48.2474882111,70.4033123869,2.18785167316,0.0,2.18785167316
 06/14  09:00:00,172.816467273,5.18972690223,57.3160711076,0.0,48.2474882111,62.0547409583,1.10411691459,0.0,1.10411691459
 06/14  10:00:00,176.118725765,5.41411738702,62.3205325213,0.0,48.2474882111,60.1281475517,2.18824535372,0.0,2.18824535372
 06/14  11:00:00,181.662219869,5.71760817439,65.6339424311,0.0,48.2474882111,62.0547409583,2.18884005423,0.0,2.18884005423
 06/14  12:00:00,179.224903643,5.46687784274,63.9917050434,0.0,48.2474882111,61.5103924513,2.18966933044,0.0,2.18966933044
 06/14  13:00:00,187.644717176,6.25528394949,69.4732694579,0.0,48.2474882111,63.6602354638,2.18930971916,0.0,2.18930971916
 06/14  14:00:00,185.161410449,6.23613989192,70.5411947005,0.0,48.2474882111,60.1281475517,2.18833347907,0.0,2.18833347907
 06/14  15:00:00,188.166396254,7.00869158383,72.7736288136,0.0,48.2474882111,60.1281475517,1.10392249539,0.0,1.10392249539
 06/14  16:00:00,196.762412112,7.70392798521,77.78451816,0.0,48.2474882111,63.0180376616,2.18852719066,0.0,2.18852719066
 06/14  17:00:00,178.734770448,6.64580093918,71.7599171948,0.0,37.5258241642,62.7947880557,1.10368845782,0.0,1.10368845782
 06/14  18:00:00,128.524709161,4.70418948688,60.9897405089,0.0,26.8041601173,36.0181789539,1.10356887339,0.0,1.10356887339
 06/14  19:00:00,122.164347951,4.2005226086,57.7018373857,0.0,26.8041601173,33.4493877451,1.10332737907,0.0,1.10332737907
 06/14  20:00:00,113.561018359,3.59335451467,50.9841719579,0.0,16.0824960704,28.0885557216,1.10333705956,0.0,1.10333705956
 06/14  21:00:00,109.216538464,3.47602016145,48.0414220212,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306426233,0.0,1.10306426233
 06/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  24:00:00,47.8009813625,0.595397182425,8.26939998046,0.0,2.68041601173,21.4433280938,1.10301813665,0.0,1.10301813665
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029572182,0.0,1.1029572182
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306548091,0.0,1.10306548091
 06/15  06:00:00,71.0671087062,4.30826769426,39.9462408006,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  07:00:00,93.3761592422,3.38154594825,41.2218874972,0.0,16.0824960704,32.6817896323,1.10342302814,0.0,1.10342302814
 06/15  08:00:00,173.043898639,4.54613366982,49.8385242774,0.0,48.2474882111,70.4033123869,2.18798405392,0.0,2.18798405392
 06/15  09:00:00,168.350689053,4.72756011602,53.3124596731,0.0,48.2474882111,62.0547409583,1.10414673398,0.0,1.10414673398
 06/15  10:00:00,167.324176603,4.79026001896,54.1498407273,0.0,48.2474882111,60.1281475517,2.18831581086,0.0,2.18831581086
 06/15  11:00:00,170.409317493,4.9454275267,55.1532207027,0.0,48.2474882111,62.0547409583,2.18898794002,0.0,2.18898794002
 06/15  12:00:00,168.168850983,4.73745487584,53.6650753511,0.0,48.2474882111,61.5103924513,2.18959005588,0.0,2.18959005588
 06/15  13:00:00,174.3344515,5.28514810771,57.1331396232,0.0,48.2474882111,63.6602354638,2.18944372822,0.0,2.18944372822
 06/15  14:00:00,169.832555281,5.06502855551,56.3834508689,0.0,48.2474882111,60.1281475517,2.18803799421,0.0,2.18803799421
 06/15  15:00:00,172.328124097,5.19461650206,58.7494317381,0.0,48.2474882111,60.1281475517,1.10389768062,0.0,1.10389768062
 06/15  16:00:00,177.221475814,5.36849173644,60.5790181112,0.0,48.2474882111,63.0180376616,2.18846370595,0.0,2.18846370595
 06/15  17:00:00,163.128490987,5.01928845245,57.7801502204,0.0,37.5258241642,62.7947880557,1.10372047197,0.0,1.10372047197
 06/15  18:00:00,113.73914078,3.72282835729,47.185533257,0.0,26.8041601173,36.0181789539,1.10348378407,0.0,1.10348378407
 06/15  19:00:00,107.882108409,3.59449486266,44.0256255902,0.0,26.8041601173,33.4493877451,1.10329947181,0.0,1.10329947181
 06/15  20:00:00,104.191178995,3.38605603804,41.8216310712,0.0,16.0824960704,28.0885557216,1.10333499546,0.0,1.10333499546
 06/15  21:00:00,101.903676057,3.38154594825,40.7872577796,0.035776047831,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295735752,0.0,1.10295735752
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295355481,0.0,1.10295355481
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295630646,0.0,1.10295630646
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309543305,0.0,1.10309543305
 06/16  06:00:00,70.287827357,4.1438394111,39.2563722847,0.0750154498213,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  07:00:00,96.0381744616,3.41372781253,43.7795081154,0.0722127368968,16.0824960704,32.6817896323,1.10345880831,0.0,1.10345880831
 06/16  08:00:00,181.008748395,5.0087613532,57.3407463494,0.0,48.2474882111,70.4033123869,1.10397025199,0.0,1.10397025199
 06/16  09:00:00,176.888581158,5.41366970993,61.1642421843,0.0,48.2474882111,62.0547409583,2.18813798068,0.0,2.18813798068
 06/16  10:00:00,179.980667347,5.49339418756,66.1031973026,0.0,48.2474882111,60.1281475517,2.18825692248,0.0,2.18825692248
 06/16  11:00:00,188.079781679,5.75299572065,72.0161166946,0.0,48.2474882111,62.0547409583,1.10451682099,0.0,1.10451682099
 06/16  12:00:00,185.44343619,5.1980077994,70.479107634,0.0,48.2474882111,61.5103924513,3.27435863816,0.0,3.27435863816
 06/16  13:00:00,194.234022016,5.99468817955,76.3231700674,0.0,48.2474882111,63.6602354638,2.189486749,0.0,2.189486749
 06/16  14:00:00,193.345254336,6.26424796057,78.6969305187,0.0,48.2474882111,60.1281475517,1.10394242861,0.0,1.10394242861
 06/16  15:00:00,196.619188705,6.81389440934,81.4212184391,0.0,48.2474882111,60.1281475517,2.18787996593,0.0,2.18787996593
 06/16  16:00:00,199.972715565,7.28078187477,81.4179677234,0.0,48.2474882111,63.0180376616,1.10424425286,0.0,1.10424425286
 06/16  17:00:00,182.532163462,6.35275888993,75.850352258,0.0,37.5258241642,62.7947880557,2.18780693197,0.0,2.18780693197
 06/16  18:00:00,132.235514627,4.57928793171,64.8254475299,0.0,26.8041601173,36.0181789539,1.1034666784,0.0,1.1034666784
 06/16  19:00:00,123.947809034,4.14882755277,59.5369935245,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/16  20:00:00,115.205148423,3.61509438184,52.606562155,0.0,16.0824960704,28.0885557216,1.10336888898,0.0,1.10336888898
 06/16  21:00:00,110.135915358,3.47987171257,48.956947364,0.0,16.0824960704,26.8041601173,1.10306758958,0.0,1.10306758958
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295658331,0.0,1.10295658331
 06/16  24:00:00,47.7872047904,0.595397182425,8.25562340831,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295503762,0.0,1.10295503762
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295245809,0.0,1.10295245809
 06/17  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  06:00:00,70.0204646594,4.19362230084,38.9909013044,0.0233408428508,5.36083202345,21.4433280938,1.10302219747,0.0,1.10302219747
 06/17  07:00:00,75.7022123321,3.38154594825,40.366503059,0.00398069584944,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/17  08:00:00,105.342470179,3.49017143948,43.7401537958,0.0,26.8041601173,31.2995447326,1.10327340183,0.0,1.10327340183
 06/17  09:00:00,111.245376676,3.78526561208,47.1002738123,0.0,26.8041601173,33.5472370403,1.10345613565,0.0,1.10345613565
 06/17  10:00:00,112.038079467,3.74582976084,48.8957091582,0.0,26.8041601173,32.583940337,1.10345438386,0.0,1.10345438386
 06/17  11:00:00,119.663623393,3.91662751152,54.1027630258,0.0,26.8041601173,34.8316326447,1.10357750019,0.0,1.10357750019
 06/17  12:00:00,120.151593146,4.03993704532,55.7518188489,0.0,26.8041601173,33.5472370403,1.10346997605,0.0,1.10346997605
 06/17  13:00:00,120.170345454,4.11985582353,58.2594435873,0.0,26.8041601173,30.9784458315,1.10347877463,0.0,1.10347877463
 06/17  14:00:00,89.2839344243,3.77821780371,56.1243252005,0.0,8.04124803518,21.3317032909,1.10330298052,0.0,1.10330298052
 06/17  15:00:00,87.6596466404,3.79487264408,55.7677781806,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/17  16:00:00,85.845950481,3.67933328571,53.7485224784,0.0,8.04124803518,20.3684065876,1.10323677571,0.0,1.10323677571
 06/17  17:00:00,76.0184402988,3.49076651486,51.8297282012,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/17  18:00:00,30.0897852589,0.87874768147,10.4396854013,0.0,2.68041601173,16.0824960704,1.10308175315,0.0,1.10308175315
 06/17  19:00:00,20.8114080069,0.188900332696,1.85115549805,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302261913,0.0,1.10302261913
 06/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302179114,0.0,1.10302179114
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295060882,0.0,1.10295060882
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292333854,0.0,1.10292333854
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302528107,0.0,1.10302528107
 06/18  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292083451,0.0,1.10292083451
 06/18  09:00:00,34.8620767041,1.08653804744,15.0041864805,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  10:00:00,46.597337319,2.07973326676,25.7462518761,0.0,2.68041601173,16.0824960704,1.10297553247,0.0,1.10297553247
 06/18  11:00:00,35.5218429937,1.36171017305,15.3887806444,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  12:00:00,42.9073626712,1.90446487504,22.2315456199,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  13:00:00,43.3202099548,1.91466490995,22.6341928686,0.0,2.68041601173,16.0824960704,1.10315012383,0.0,1.10315012383
 06/18  14:00:00,50.1953263403,2.43063694239,28.9933372217,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  15:00:00,46.3077565506,2.18762382283,25.3487805516,0.0,2.68041601173,16.0824960704,1.10297683774,0.0,1.10297683774
 06/18  16:00:00,53.957727366,2.85496668887,32.3314085009,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,46.7739580818,2.29073990044,25.7118660052,0.0,2.68041601173,16.0824960704,1.10297427911,0.0,1.10297427911
 06/18  18:00:00,53.1825903078,2.85236507226,31.5588730593,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  19:00:00,43.3339742093,2.08266951731,22.4799525158,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  20:00:00,56.8523345552,1.95539394409,21.3215884349,0.0,2.68041601173,16.0824960704,1.10296837265,0.0,1.10296837265
 06/18  21:00:00,49.2610077082,1.26133104425,14.4243244877,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  22:00:00,39.3831708081,0.39693145495,5.41088717697,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  23:00:00,36.1756128918,0.198465727475,2.40179498812,0.0,2.68041601173,16.0824960704,1.10292283645,0.0,1.10292283645
 06/18  24:00:00,39.659359383,0.39693145495,5.68707575182,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/19  01:00:00,41.5407011486,0.198465727475,2.40605122151,0.0,2.68041601173,21.4433280938,1.1029550661,0.0,1.1029550661
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  03:00:00,46.905785175,0.595397182425,7.37420379292,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295216015,0.0,1.10295216015
 06/19  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  06:00:00,69.0565959044,4.25585705014,37.9881386429,0.0,5.36083202345,21.4433280938,1.10302658623,0.0,1.10302658623
 06/19  07:00:00,88.466563671,3.38154594825,36.312291926,0.0,16.0824960704,32.6817896323,1.10340048495,0.0,1.10340048495
 06/19  08:00:00,166.799130933,4.41004748646,43.7298427543,0.0,48.2474882111,70.4033123869,1.10396224439,0.0,1.10396224439
 06/19  09:00:00,160.861223969,4.58618093838,45.9643737676,0.0,48.2474882111,62.0547409583,2.18815400621,0.0,2.18815400621
