Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/19  10:00:00,163.829301136,4.96382294003,50.4814023387,0.0,48.2474882111,60.1281475517,1.10418702955,0.0,1.10418702955
 06/19  11:00:00,169.682259308,5.40319454527,53.9683954996,0.0,48.2474882111,62.0547409583,2.18869682994,0.0,2.18869682994
 06/19  12:00:00,169.17641932,5.27372831815,54.1363702451,0.0,48.2474882111,61.5103924513,2.18950385309,0.0,2.18950385309
 06/19  13:00:00,172.645739861,5.74666882311,54.9829072685,0.0,48.2474882111,63.6602354638,2.18940912653,0.0,2.18940912653
 06/19  14:00:00,168.387082865,5.7675179756,54.2354890328,0.0,48.2474882111,60.1281475517,2.188392075,0.0,2.188392075
 06/19  15:00:00,172.072151409,6.33162544731,57.3564501052,0.0,48.2474882111,60.1281475517,1.10393629526,0.0,1.10393629526
 06/19  16:00:00,174.704033098,6.51093372969,56.9191334018,0.0,48.2474882111,63.0180376616,2.18850740919,0.0,2.18850740919
 06/19  17:00:00,160.641707279,6.36290998012,53.9497449849,0.0,37.5258241642,62.7947880557,1.10366933107,0.0,1.10366933107
 06/19  18:00:00,109.777580377,4.52200551342,42.4247956982,0.0,26.8041601173,36.0181789539,1.10354298573,0.0,1.10354298573
 06/19  19:00:00,101.261788162,3.98167644417,37.018123761,0.0,26.8041601173,33.4493877451,1.10330112355,0.0,1.10330112355
 06/19  20:00:00,93.7521999257,3.48850154018,31.2802064994,0.0,16.0824960704,28.0885557216,1.1033796175,0.0,1.1033796175
 06/19  21:00:00,89.3243450318,3.4167492415,28.1331520078,0.0753475007766,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301505842,0.0,1.10301505842
 06/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295429302,0.0,1.10295429302
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295415931,0.0,1.10295415931
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304639185,0.0,1.10304639185
 06/20  06:00:00,57.6083675094,3.63460395584,26.0733814164,1.08778192579,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  07:00:00,74.5088634809,3.40433823573,20.9839919965,1.34780745194,16.0824960704,32.6817896323,1.10350541272,0.0,1.10350541272
 06/20  08:00:00,151.722164709,4.54092879778,28.5219952193,0.0,48.2474882111,70.4033123869,2.18775964472,0.0,2.18775964472
 06/20  09:00:00,147.846886255,4.67433036896,32.8618866222,0.0,48.2474882111,62.0547409583,1.1040100986,0.0,1.1040100986
 06/20  10:00:00,148.971043615,4.66152283784,35.92544492,0.0,48.2474882111,60.1281475517,2.188220813,0.0,2.188220813
 06/20  11:00:00,153.827708415,4.72250888301,38.7945302685,0.0,48.2474882111,62.0547409583,2.18860436355,0.0,2.18860436355
 06/20  12:00:00,152.499705229,4.58211835206,38.1512661203,0.0,48.2474882111,61.5103924513,2.18944327645,0.0,2.18944327645
 06/20  13:00:00,159.058200862,5.20036244783,41.9416746454,0.0,48.2474882111,63.6602354638,2.18953516745,0.0,2.18953516745
 06/20  14:00:00,157.921473568,5.30622954642,44.2311681652,0.0,48.2474882111,60.1281475517,1.10395676795,0.0,1.10395676795
 06/20  15:00:00,161.789930875,5.98340706017,47.4224479576,0.0,48.2474882111,60.1281475517,2.18788517894,0.0,2.18788517894
 06/20  16:00:00,168.466427513,6.71398342165,50.4784781246,0.0,48.2474882111,63.0180376616,1.10422591968,0.0,1.10422591968
 06/20  17:00:00,155.186272446,6.40389516416,48.4533249681,0.0,37.5258241642,62.7947880557,2.18775318313,0.0,2.18775318313
 06/20  18:00:00,105.493611314,4.4357533902,38.2270787582,0.0,26.8041601173,36.0181789539,1.10353984066,0.0,1.10353984066
 06/20  19:00:00,97.3847527061,3.84035946123,33.2824052884,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/20  20:00:00,91.8336208069,3.48715237209,29.3629765487,0.0,16.0824960704,28.0885557216,1.10340555086,0.0,1.10340555086
 06/20  21:00:00,88.494488088,3.41978718881,27.2690250212,0.106579596193,16.0824960704,26.8041601173,1.10305448793,0.0,1.10305448793
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029538728,0.0,1.1029538728
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295230519,0.0,1.10295230519
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295069469,0.0,1.10295069469
 06/21  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  06:00:00,58.5933377626,3.60329004931,26.7867769564,1.3906705455,5.36083202345,21.4433280938,1.10301817724,0.0,1.10301817724
 06/21  07:00:00,77.9639557584,3.39307525901,24.3942283212,1.40392638143,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/21  08:00:00,155.951439611,4.32031343048,32.9718854886,0.0,48.2474882111,70.4033123869,2.1875917745,0.0,2.1875917745
 06/21  09:00:00,154.407606827,4.5944593005,39.5024782634,0.0,48.2474882111,62.0547409583,1.10407863134,0.0,1.10407863134
 06/21  10:00:00,157.52508198,4.76559016284,44.37541596,0.0,48.2474882111,60.1281475517,2.18833063102,0.0,2.18833063102
 06/21  11:00:00,162.017436976,4.9007522939,46.8060154189,0.0,48.2474882111,62.0547409583,2.18861774493,0.0,2.18861774493
 06/21  12:00:00,163.190865458,4.79518297508,48.6293617262,0.0,48.2474882111,61.5103924513,2.18933876215,0.0,2.18933876215
 06/21  13:00:00,172.800423323,5.5814657407,55.3027938132,0.0,48.2474882111,63.6602354638,2.18948143534,0.0,2.18948143534
 06/21  14:00:00,172.08819736,5.71803646282,57.9860850404,0.0,48.2474882111,60.1281475517,2.18803334423,0.0,2.18803334423
 06/21  15:00:00,177.578664671,6.37887171246,62.8157171014,0.0,48.2474882111,60.1281475517,1.10387731546,0.0,1.10387731546
 06/21  16:00:00,178.449010646,6.2280148117,60.9470298676,0.0,48.2474882111,63.0180376616,2.18860590509,0.0,2.18860590509
 06/21  17:00:00,164.423781584,6.06669306765,58.0280362023,0.0,37.5258241642,62.7947880557,1.10366383578,0.0,1.10366383578
 06/21  18:00:00,112.017016711,4.01964720686,45.1665903384,0.0,26.8041601173,36.0181789539,1.10352870847,0.0,1.10352870847
 06/21  19:00:00,106.923985131,3.73812782825,42.9238693461,0.0,26.8041601173,33.4493877451,1.10330821595,0.0,1.10330821595
 06/21  20:00:00,102.731063078,3.45735145601,40.2902197356,0.0,16.0824960704,28.0885557216,1.1033443981,0.0,1.1033443981
 06/21  21:00:00,100.907148982,3.40350889779,39.8045438021,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294975604,0.0,1.10294975604
 06/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295246923,0.0,1.10295246923
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295293802,0.0,1.10295293802
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  06:00:00,65.5692947624,3.82587419863,34.6331667679,0.297653584584,5.36083202345,21.4433280938,1.10308491901,0.0,1.10308491901
 06/22  07:00:00,86.9077551345,3.3831894493,34.4447307322,0.307109156251,16.0824960704,32.6817896323,1.10344035888,0.0,1.10344035888
 06/22  08:00:00,170.418593903,4.77979730659,46.979555904,0.0,48.2474882111,70.4033123869,1.10400476082,0.0,1.10400476082
 06/22  09:00:00,167.513690669,5.06581408555,52.1372073204,0.0,48.2474882111,62.0547409583,2.18821533169,0.0,2.18821533169
 06/22  10:00:00,168.974811636,5.21832374375,55.3724120358,0.0,48.2474882111,60.1281475517,1.10420539228,0.0,1.10420539228
 06/22  11:00:00,171.241258303,5.4605295716,55.4700594683,0.0,48.2474882111,62.0547409583,2.18870719398,0.0,2.18870719398
 06/22  12:00:00,169.113463439,5.17284881419,54.1742938687,0.0,48.2474882111,61.5103924513,2.18947308093,0.0,2.18947308093
 06/22  13:00:00,178.432444027,5.86801565779,60.6482645998,0.0,48.2474882111,63.6602354638,2.18934737723,0.0,2.18934737723
 06/22  14:00:00,173.404329461,5.76005216688,59.2602014374,0.0,48.2474882111,60.1281475517,2.18831264274,0.0,2.18831264274
 06/22  15:00:00,173.035459616,6.0958871969,58.555496562,0.0,48.2474882111,60.1281475517,1.10388987574,0.0,1.10388987574
 06/22  16:00:00,174.776068769,5.95633145312,57.5457713491,0.0,48.2474882111,63.0180376616,2.18837918142,0.0,2.18837918142
 06/22  17:00:00,159.383962605,5.32145281888,53.7334574719,0.0,37.5258241642,62.7947880557,1.10370426504,0.0,1.10370426504
 06/22  18:00:00,111.501100709,4.06492665399,44.6053948898,0.0,26.8041601173,36.0181789539,1.10348380907,0.0,1.10348380907
 06/22  19:00:00,107.053515011,3.85493640521,42.9365906489,0.0,26.8041601173,33.4493877451,1.10330152109,0.0,1.10330152109
 06/22  20:00:00,102.410574668,3.46734439467,39.9597383869,0.0,16.0824960704,28.0885557216,1.10339497653,0.0,1.10339497653
 06/22  21:00:00,99.8041566624,3.40150668157,38.7035536991,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299027505,0.0,1.10299027505
 06/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295267382,0.0,1.10295267382
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295148741,0.0,1.10295148741
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305508429,0.0,1.10305508429
 06/23  06:00:00,62.2307288327,3.75693542557,30.9700899806,0.691103215134,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  07:00:00,79.3332476648,3.38154594825,26.2078188277,0.971157092146,16.0824960704,32.6817896323,1.10339196249,0.0,1.10339196249
 06/23  08:00:00,153.785501661,4.12672157261,30.9995393964,0.0,48.2474882111,70.4033123869,1.10398076103,0.0,1.10398076103
 06/23  09:00:00,148.192131327,4.18364370152,33.6978183625,0.0,48.2474882111,62.0547409583,2.1881020018,0.0,2.1881020018
 06/23  10:00:00,149.336974916,4.30553510977,36.6473639493,0.0,48.2474882111,60.1281475517,1.10415783235,0.0,1.10415783235
 06/23  11:00:00,157.161466004,4.73009011672,42.1207066242,0.0,48.2474882111,62.0547409583,2.1887833058,0.0,2.1887833058
 06/23  12:00:00,159.91847466,4.72755750301,45.4245964003,0.0,48.2474882111,61.5103924513,2.18936240833,0.0,2.18936240833
 06/23  13:00:00,167.713906252,5.48864792719,50.3090945559,0.0,48.2474882111,63.6602354638,3.27395010397,0.0,3.27395010397
 06/23  14:00:00,164.790097361,5.46101520376,50.9450063005,0.0,48.2474882111,60.1281475517,1.10393808739,0.0,1.10393808739
 06/23  15:00:00,165.221679477,5.53095718376,51.3066464363,0.0,48.2474882111,60.1281475517,1.10385380517,0.0,1.10385380517
 06/23  16:00:00,169.282398176,5.61285958243,52.3955726265,0.0,48.2474882111,63.0180376616,2.18842273269,0.0,2.18842273269
 06/23  17:00:00,156.090883358,5.24835721543,50.513473829,0.0,37.5258241642,62.7947880557,1.10373214697,0.0,1.10373214697
 06/23  18:00:00,107.807585332,3.82230599267,41.154500174,0.0,26.8041601173,36.0181789539,1.10355206958,0.0,1.10355206958
 06/23  19:00:00,103.043201591,3.60668468476,39.1745289501,0.0,26.8041601173,33.4493877451,1.10333488524,0.0,1.10333488524
 06/23  20:00:00,99.0214154861,3.41534968342,36.5865755756,0.0359983409697,16.0824960704,28.0885557216,1.10333556277,0.0,1.10333556277
 06/23  21:00:00,96.9244060615,3.38190003209,35.3795853031,0.463824444676,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307086764,0.0,1.10307086764
 06/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102947589,0.0,1.102947589
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295135219,0.0,1.10295135219
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305219218,0.0,1.10305219218
 06/24  06:00:00,61.7053512328,3.57826429151,29.7904484598,1.52403827014,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/24  07:00:00,67.3804964963,3.38562211189,30.2722421607,1.77244959483,5.36083202345,26.5809105114,1.10315794281,0.0,1.10315794281
 06/24  08:00:00,96.8950548816,3.58585660304,34.8999256876,0.297127647037,26.8041601173,31.2995447326,1.10331119154,0.0,1.10331119154
 06/24  09:00:00,101.160476663,3.68955031349,37.1110890981,0.0,26.8041601173,33.5472370403,1.10347135889,0.0,1.10347135889
 06/24  10:00:00,100.416412315,3.55008461186,37.469787155,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 06/24  11:00:00,103.968424802,3.46188483985,38.8623071058,0.0,26.8041601173,34.8316326447,1.10350854364,0.0,1.10350854364
 06/24  12:00:00,104.769004053,3.58622009774,40.8229467037,0.0,26.8041601173,33.5472370403,1.10352930827,0.0,1.10352930827
 06/24  13:00:00,104.703503769,3.70488548284,43.2075722432,0.0,26.8041601173,30.9784458315,1.10341732832,0.0,1.10341732832
 06/24  14:00:00,78.4271115652,3.61910333139,45.4266168137,0.0,8.04124803518,21.3317032909,1.10328904903,0.0,1.10328904903
 06/24  15:00:00,77.7932505862,3.59709531448,46.0991594559,0.0,8.04124803518,20.0473076865,1.1031958718,0.0,1.1031958718
 06/24  16:00:00,76.5510949667,3.52934932854,44.6036509213,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/24  17:00:00,67.4259310394,3.42815671327,43.2998287434,0.0,2.68041601173,18.0090894769,1.10312691719,0.0,1.10312691719
 06/24  18:00:00,26.2563656835,0.595397182425,6.88961632489,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306889302,0.0,1.10306889302
 06/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307526424,0.0,1.10307526424
 06/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10272924087,0.0,1.10272924087
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291637174,0.0,1.10291637174
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291957767,0.0,1.10291957767
 06/25  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291607954,0.0,1.10291607954
 06/25  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291944432,0.0,1.10291944432
 06/25  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298399991,0.0,1.10298399991
 06/25  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  14:00:00,34.558571007,1.13380325666,14.6534155741,0.0,2.68041601173,16.0824960704,1.10304039194,0.0,1.10304039194
 06/25  15:00:00,34.8231805847,1.281177617,14.7706507915,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  16:00:00,41.2452510335,1.85804277603,20.6158560813,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  17:00:00,31.9471809149,1.16680062581,12.0090281128,0.0,2.68041601173,16.0824960704,1.10296348734,0.0,1.10296348734
 06/25  18:00:00,40.8118373597,1.91761387755,20.122871306,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  19:00:00,29.3331158917,0.966820917966,9.59494279756,0.0,2.68041601173,16.0824960704,1.1029728857,0.0,1.1029728857
 06/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292478986,0.0,1.10292478986
 06/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291986227,0.0,1.10291986227
 06/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295080607,0.0,1.10295080607
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304714153,0.0,1.10304714153
 06/26  06:00:00,62.8711181514,3.80845388224,31.7657273562,0.48433670153,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  07:00:00,78.5412035779,3.38154594825,25.6850239267,0.70190790619,16.0824960704,32.6817896323,1.10345401902,0.0,1.10345401902
 06/26  08:00:00,152.555118324,4.2488317612,29.647045871,0.0,48.2474882111,70.4033123869,1.1040581003,0.0,1.1040581003
 06/26  09:00:00,148.102876077,4.65747645976,33.1347303541,0.0,48.2474882111,62.0547409583,2.18798546353,0.0,2.18798546353
 06/26  10:00:00,150.312332401,4.89453343649,37.0337231072,0.0,48.2474882111,60.1281475517,1.10408601676,0.0,1.10408601676
 06/26  11:00:00,154.969714531,5.10662541326,39.5524198546,0.0,48.2474882111,62.0547409583,2.18861084211,0.0,2.18861084211
 06/26  12:00:00,153.123188574,4.9860811516,38.3707866654,0.0,48.2474882111,61.5103924513,2.18914847526,0.0,2.18914847526
 06/26  13:00:00,158.978873849,5.59301448712,41.4696955926,0.0,48.2474882111,63.6602354638,2.18942525845,0.0,2.18942525845
 06/26  14:00:00,156.511537301,5.55116321011,42.5762982344,0.0,48.2474882111,60.1281475517,2.18835545963,0.0,2.18835545963
 06/26  15:00:00,158.703225768,5.9675074769,44.3516424338,0.0,48.2474882111,60.1281475517,1.10390046797,0.0,1.10390046797
 06/26  16:00:00,162.31135436,6.31145214311,44.7259362501,0.0,48.2474882111,63.0180376616,2.18836711307,0.0,2.18836711307
 06/26  17:00:00,146.858859783,5.61984687372,40.9099605954,0.0,37.5258241642,62.7947880557,1.10369039192,0.0,1.10369039192
 06/26  18:00:00,98.0047337504,3.95931782057,31.2146367646,0.0,26.8041601173,36.0181789539,1.10346643877,0.0,1.10346643877
 06/26  19:00:00,91.9955663182,3.70444513561,28.0291332261,0.0,26.8041601173,33.4493877451,1.10328350095,0.0,1.10328350095
 06/26  20:00:00,87.6951873052,3.45584134551,25.2558540735,0.0,16.0824960704,28.0885557216,1.10336960548,0.0,1.10336960548
 06/26  21:00:00,84.8507684089,3.39522185424,23.3499587473,0.406491525545,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295004174,0.0,1.10295004174
 06/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294764899,0.0,1.10294764899
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294699073,0.0,1.10294699073
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305359396,0.0,1.10305359396
 06/27  06:00:00,58.162750577,3.57279439644,24.2265261465,3.55082982273,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  07:00:00,75.2026188336,3.38154594825,20.1184981052,2.92984898339,16.0824960704,32.6817896323,1.10343439165,0.0,1.10343439165
 06/27  08:00:00,148.271543753,3.89254506682,25.6272140013,0.0925439929787,48.2474882111,70.4033123869,1.10402507701,0.0,1.10402507701
 06/27  09:00:00,144.28302802,3.9493853165,30.02297344,0.0,48.2474882111,62.0547409583,2.18791525545,0.0,2.18791525545
 06/27  10:00:00,144.801754116,4.05272084995,32.3649574096,0.0,48.2474882111,60.1281475517,1.10404785341,0.0,1.10404785341
 06/27  11:00:00,148.156101289,4.29507197325,33.5503600522,0.0,48.2474882111,62.0547409583,2.18852483087,0.0,2.18852483087
 06/27  12:00:00,148.35416713,4.24350232731,34.3443440461,0.0,48.2474882111,61.5103924513,2.18904819167,0.0,2.18904819167
 06/27  13:00:00,155.486795417,4.86069412889,38.7099375193,0.0,48.2474882111,63.6602354638,2.18931311775,0.0,2.18931311775
 06/27  14:00:00,151.992521443,4.90014613204,38.7082994544,0.0,48.2474882111,60.1281475517,2.18824605169,0.0,2.18824605169
 06/27  15:00:00,154.689984234,5.13675486361,41.1691535133,0.0,48.2474882111,60.1281475517,1.10384523876,0.0,1.10384523876
 06/27  16:00:00,160.589557104,5.87587729569,43.4397138411,0.0,48.2474882111,63.0180376616,2.18861503521,0.0,2.18861503521
 06/27  17:00:00,146.955434619,5.73590780673,40.8904744987,0.0,37.5258241642,62.7947880557,1.10363468603,0.0,1.10363468603
 06/27  18:00:00,100.588809478,4.0846525457,33.6733777675,0.0,26.8041601173,36.0181789539,1.10350436174,0.0,1.10350436174
 06/27  19:00:00,94.5401655336,3.67211195212,30.606065625,0.0,26.8041601173,33.4493877451,1.10330059154,0.0,1.10330059154
 06/27  20:00:00,89.4421867803,3.40661104847,27.0438838995,0.0081999462011,16.0824960704,28.0885557216,1.10332256044,0.0,1.10332256044
 06/27  21:00:00,85.8533064799,3.38154594825,24.3996473604,0.373016889441,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295045886,0.0,1.10295045886
 06/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294928085,0.0,1.10294928085
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294920209,0.0,1.10294920209
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  06:00:00,58.8642270097,3.56355262322,25.7771244444,2.71094973069,5.36083202345,21.4433280938,1.10310363829,0.0,1.10310363829
 06/28  07:00:00,77.5030224347,3.38154594825,23.2667417422,2.0820089475,16.0824960704,32.6817896323,1.10337841348,0.0,1.10337841348
 06/28  08:00:00,150.982650958,3.86150490098,28.461905365,0.0,48.2474882111,70.4033123869,1.10401976588,0.0,1.10401976588
 06/28  09:00:00,145.670556403,3.83524891074,31.5246382287,0.0,48.2474882111,62.0547409583,2.18819775098,0.0,2.18819775098
 06/28  10:00:00,148.896819677,4.11409444016,36.3986493798,0.0,48.2474882111,60.1281475517,1.10417344148,0.0,1.10417344148
 06/28  11:00:00,154.50572754,4.40041630605,39.7946419708,0.0,48.2474882111,62.0547409583,2.18859282099,0.0,2.18859282099
 06/28  12:00:00,156.661397081,4.44693181377,42.4481445109,0.0,48.2474882111,61.5103924513,2.18959315173,0.0,2.18959315173
 06/28  13:00:00,165.630115252,5.16541471392,48.548536769,0.0,48.2474882111,63.6602354638,2.18909619193,0.0,2.18909619193
 06/28  14:00:00,163.649388639,5.2424423765,50.0228704057,0.0,48.2474882111,60.1281475517,2.18803829776,0.0,2.18803829776
 06/28  15:00:00,165.576639945,5.79016067172,51.4024034168,0.0,48.2474882111,60.1281475517,1.10391672178,0.0,1.10391672178
 06/28  16:00:00,165.65392066,5.63209600233,48.7478586909,0.0,48.2474882111,63.0180376616,2.1883855391,0.0,2.1883855391
 06/28  17:00:00,153.723912496,5.37981404245,48.0150461391,0.0,37.5258241642,62.7947880557,1.10366009333,0.0,1.10366009333
 06/28  18:00:00,107.570113408,4.10046343172,40.6388708112,0.0,26.8041601173,36.0181789539,1.10351201185,0.0,1.10351201185
 06/28  19:00:00,100.933485554,3.81391073993,36.857586858,0.0,26.8041601173,33.4493877451,1.10329036694,0.0,1.10329036694
 06/28  20:00:00,96.0069017731,3.45078859553,33.5726212914,0.0,16.0824960704,28.0885557216,1.10331573939,0.0,1.10331573939
 06/28  21:00:00,93.6652582033,3.39124854457,32.574913377,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294980466,0.0,1.10294980466
 06/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294925902,0.0,1.10294925902
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294926673,0.0,1.10294926673
 06/29  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  06:00:00,62.0575346414,3.70243605095,31.0721748894,0.470323489634,5.36083202345,21.4433280938,1.10306151807,0.0,1.10306151807
 06/29  07:00:00,83.0765135362,3.38154594825,30.491088085,0.431153706161,16.0824960704,32.6817896323,1.10337310299,0.0,1.10337310299
 06/29  08:00:00,159.548056495,4.18471964079,36.7040961617,0.0,48.2474882111,70.4033123869,1.10389097318,0.0,1.10389097318
 06/29  09:00:00,155.424750023,4.47485383891,40.6392269204,0.0,48.2474882111,62.0547409583,2.18793244929,0.0,2.18793244929
 06/29  10:00:00,157.138752732,4.85165016138,43.9030267133,0.0,48.2474882111,60.1281475517,1.10403607422,0.0,1.10403607422
 06/29  11:00:00,163.084167901,5.19615571157,47.5773429257,0.0,48.2474882111,62.0547409583,2.18865756428,0.0,2.18865756428
 06/29  12:00:00,164.842498869,5.04861851031,50.0275596025,0.0,48.2474882111,61.5103924513,2.18928082384,0.0,2.18928082384
 06/29  13:00:00,169.997645867,5.40217554234,52.6793065553,0.0,48.2474882111,63.6602354638,2.18933529208,0.0,2.18933529208
 06/29  14:00:00,167.16676475,5.38936315215,53.3933257409,0.0,48.2474882111,60.1281475517,2.18785903684,0.0,2.18785903684
 06/29  15:00:00,168.920706932,5.37773819658,55.158892879,0.0,48.2474882111,60.1281475517,1.10394287448,0.0,1.10394287448
 06/29  16:00:00,175.126454521,5.68792820823,58.1645603463,0.0,48.2474882111,63.0180376616,2.18855952429,0.0,2.18855952429
 06/29  17:00:00,163.09531103,5.69532256286,57.0709361535,0.0,37.5258241642,62.7947880557,1.10364967466,0.0,1.10364967466
 06/29  18:00:00,113.102443597,3.94441461214,46.3272498197,0.0,26.8041601173,36.0181789539,1.10348524877,0.0,1.10348524877
 06/29  19:00:00,108.835339839,3.76441939147,44.8089324907,0.0,26.8041601173,33.4493877451,1.10325092381,0.0,1.10325092381
 06/29  20:00:00,103.137954007,3.44368496538,40.7107771559,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/29  21:00:00,100.173165366,3.3900249736,39.0840441108,0.0,16.0824960704,26.8041601173,1.10305982483,0.0,1.10305982483
 06/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294927063,0.0,1.10294927063
 06/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294876907,0.0,1.10294876907
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294874164,0.0,1.10294874164
 06/30  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  06:00:00,65.700891233,3.84126159926,34.8112735596,0.23575586274,5.36083202345,21.4433280938,1.10301250717,0.0,1.10301250717
 06/30  07:00:00,87.3779451505,3.38154594825,34.982152917,0.241520488555,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/30  08:00:00,170.235050933,4.58075387116,46.99505637,0.0,48.2474882111,70.4033123869,2.18772920944,0.0,2.18772920944
 06/30  09:00:00,168.975093464,5.1338518701,53.53057233,0.0,48.2474882111,62.0547409583,1.10398746662,0.0,1.10398746662
 06/30  10:00:00,165.839124162,4.84857072084,52.606477584,0.0,48.2474882111,60.1281475517,2.18807937549,0.0,2.18807937549
 06/30  11:00:00,171.601529249,5.02644175145,56.2644182338,0.0,48.2474882111,62.0547409583,2.1887947625,0.0,2.1887947625
 06/30  12:00:00,171.350121774,5.01678615261,56.5670148653,0.0,48.2474882111,61.5103924513,2.18951473322,0.0,2.18951473322
 06/30  13:00:00,171.209018524,5.41521515255,53.8776396029,0.0,48.2474882111,63.6602354638,2.18920159629,0.0,2.18920159629
 06/30  14:00:00,166.493844692,5.09873579768,53.0110330375,0.0,48.2474882111,60.1281475517,1.1039269839,0.0,1.1039269839
 06/30  15:00:00,168.872147688,5.20544034662,55.2826314848,0.0,48.2474882111,60.1281475517,2.18778267075,0.0,2.18778267075
 06/30  16:00:00,176.072332341,5.88985061938,58.9085157553,0.0,48.2474882111,63.0180376616,1.10436418057,0.0,1.10436418057
 06/30  17:00:00,165.895722978,5.84242799444,59.7242426699,0.0,37.5258241642,62.7947880557,2.18751068054,0.0,2.18751068054
 06/30  18:00:00,116.875970763,4.07777470037,49.9674168978,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/30  19:00:00,109.546597676,3.73811758176,45.5464921374,0.0,26.8041601173,33.4493877451,1.10340322352,0.0,1.10340322352
 06/30  20:00:00,103.21600673,3.4255848814,40.8069299629,0.0,16.0824960704,28.0885557216,1.10330759387,0.0,1.10330759387
 06/30  21:00:00,98.9802105317,3.38379711051,37.8973171394,0.0,16.0824960704,26.8041601173,1.10305032042,0.0,1.10305032042
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294878122,0.0,1.10294878122
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294829059,0.0,1.10294829059
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303696709,0.0,1.10303696709
 07/01  06:00:00,69.3582213841,3.96760762153,38.5039033775,0.0741101736773,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/01  07:00:00,82.6314672576,3.65528355994,46.9080606447,0.117940423984,5.36083202345,26.5809105114,1.10312636283,0.0,1.10312636283
 07/01  08:00:00,115.803836638,3.97435305086,53.7173386426,0.0,26.8041601173,31.2995447326,1.10325929985,0.0,1.10325929985
 07/01  09:00:00,124.296161633,4.12368352386,59.8126408572,0.0,26.8041601173,33.5472370403,1.10346981337,0.0,1.10346981337
 07/01  10:00:00,127.117998695,4.1294028141,63.592055333,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 07/01  11:00:00,131.747384934,4.20315016984,65.900001908,0.0,26.8041601173,34.8316326447,1.10349518585,0.0,1.10349518585
 07/01  12:00:00,130.85954068,4.15476467547,66.3449387524,0.0,26.8041601173,33.5472370403,1.10350445045,0.0,1.10350445045
 07/01  13:00:00,129.082517297,4.21255139674,67.0789198569,0.0,26.8041601173,30.9784458315,1.10338531943,0.0,1.10338531943
 07/01  14:00:00,97.7744854688,3.9440816941,64.4490123546,0.0,8.04124803518,21.3317032909,1.1033046193,0.0,1.1033046193
 07/01  15:00:00,96.278988116,3.94470015252,64.2372921478,0.0,8.04124803518,20.0473076865,1.10320852918,0.0,1.10320852918
 07/01  16:00:00,98.3138288964,4.13202081225,65.7637133673,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/01  17:00:00,85.2686227044,3.77886397931,60.7918131423,0.0,2.68041601173,18.0090894769,1.10303048103,0.0,1.10303048103
 07/01  18:00:00,45.5848363292,2.08005211325,24.7334320398,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  19:00:00,50.2482943184,2.54899925692,28.9279428853,0.0,2.68041601173,16.0824960704,1.10307144972,0.0,1.10307144972
 07/01  20:00:00,47.9237938144,1.11021077809,13.2382308601,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  21:00:00,39.0972521642,0.39693145495,5.12496853306,0.0,2.68041601173,16.0824960704,1.10314529302,0.0,1.10314529302
 07/01  22:00:00,42.3082528847,0.595397182425,8.13750352609,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029483297,0.0,1.1029483297
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291320731,0.0,1.10291320731
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029656592,0.0,1.1029656592
 07/02  06:00:00,30.5745461589,0.826739900906,10.9764540818,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  07:00:00,43.8722563648,2.02338984594,23.0775143427,0.0,2.68041601173,16.0824960704,1.10294963136,0.0,1.10294963136
 07/02  08:00:00,50.7297547399,2.83029218493,29.1281103787,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  09:00:00,44.6212526513,2.27962999395,23.5702704811,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  10:00:00,52.1609449726,2.82432395222,30.5652688442,0.0,2.68041601173,16.0824960704,1.1029663254,0.0,1.1029663254
 07/02  11:00:00,43.3681719043,2.00785391305,22.5889658151,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  12:00:00,48.7359609905,2.4182800113,27.546328803,0.0,2.68041601173,16.0824960704,1.103030464,0.0,1.103030464
 07/02  13:00:00,43.6705125888,1.94399572246,22.9551646902,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  14:00:00,52.8523757112,2.64685411963,31.4341694154,0.0,2.68041601173,16.0824960704,1.10304161872,0.0,1.10304161872
 07/02  15:00:00,47.3392029421,2.19802405955,26.3698267063,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,54.9919710951,2.82607923706,33.3945396818,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  17:00:00,47.850942605,2.26917020022,26.8104202286,0.0,2.68041601173,16.0824960704,1.10296148901,0.0,1.10296148901
 07/02  18:00:00,54.3165284727,2.82411967278,32.7210566237,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,44.5493796424,2.09718753254,23.6808399337,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  20:00:00,43.5207646439,0.694630046163,9.25078242154,0.0,2.68041601173,16.0824960704,1.10295890301,0.0,1.10295890301
 07/02  21:00:00,36.2744025806,0.198465727475,2.50058467689,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  22:00:00,42.0801891208,0.595397182425,7.90943976218,0.0,2.68041601173,16.0824960704,1.10296758333,0.0,1.10296758333
 07/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/03  01:00:00,44.2594287552,0.39693145495,4.92631310063,0.0,2.68041601173,21.4433280938,1.10294688093,0.0,1.10294688093
 07/03  02:00:00,41.2566914256,0.198465727475,2.1220414985,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294105103,0.0,1.10294105103
 07/03  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  06:00:00,63.1283944852,3.89774269917,32.2558160637,0.162235510997,5.36083202345,21.4433280938,1.10307629237,0.0,1.10307629237
 07/03  07:00:00,79.4047121517,3.56949863162,26.7189806193,0.343507104029,16.0824960704,32.6817896323,1.10338528164,0.0,1.10338528164
 07/03  08:00:00,157.75379575,5.1929692845,33.9015857734,0.0,48.2474882111,70.4033123869,1.1038951779,0.0,1.1038951779
 07/03  09:00:00,152.612109905,5.34814601836,36.9532946233,0.0,48.2474882111,62.0547409583,2.18791416792,0.0,2.18791416792
 07/03  10:00:00,152.621169363,5.28100033474,38.9560931712,0.0,48.2474882111,60.1281475517,1.10401324224,0.0,1.10401324224
 07/03  11:00:00,156.983705825,5.22947520164,41.4435613597,0.0,48.2474882111,62.0547409583,2.18857717336,0.0,2.18857717336
 07/03  12:00:00,157.146791,4.97466799838,42.4058022453,0.0,48.2474882111,61.5103924513,2.18915349726,0.0,2.18915349726
 07/03  13:00:00,166.463188861,5.69600702852,48.8510180636,0.0,48.2474882111,63.6602354638,2.18916990046,0.0,2.18916990046
 07/03  14:00:00,163.660037112,5.7623996722,49.5135615834,0.0,48.2474882111,60.1281475517,1.10390742042,0.0,1.10390742042
 07/03  15:00:00,165.658254252,6.47635553961,50.7978228553,0.0,48.2474882111,60.1281475517,2.18779161287,0.0,2.18779161287
 07/03  16:00:00,172.237286322,7.25646525442,53.7068551009,0.0,48.2474882111,63.0180376616,1.10421714433,0.0,1.10421714433
 07/03  17:00:00,157.654762032,6.78234113625,50.5433685815,0.0,37.5258241642,62.7947880557,2.18767373997,0.0,2.18767373997
 07/03  18:00:00,107.00120142,4.71643190565,39.4539903486,0.0,26.8041601173,36.0181789539,1.10348228068,0.0,1.10348228068
 07/03  19:00:00,98.3178280402,4.07482055435,33.9810195294,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/03  20:00:00,91.3902071611,3.51637856209,28.8903367129,0.0,16.0824960704,28.0885557216,1.10335841932,0.0,1.10335841932
 07/03  21:00:00,87.9704695957,3.43840887945,26.8329644345,0.0,16.0824960704,26.8041601173,1.10303725877,0.0,1.10303725877
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294543337,0.0,1.10294543337
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291050436,0.0,1.10291050436
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301088471,0.0,1.10301088471
 07/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  07:00:00,20.4325564233,0.188900332696,1.47230391439,0.0,2.68041601173,16.0824960704,1.10296900231,0.0,1.10296900231
 07/04  08:00:00,37.4151564714,2.2623369217,16.3814673735,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  09:00:00,37.8125171739,2.32485393798,16.7163110597,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  10:00:00,39.5260418384,2.5050848107,18.2496048515,0.0,2.68041601173,16.0824960704,1.10295995263,0.0,1.10295995263
 07/04  11:00:00,32.7462751788,1.58855317264,12.3863698299,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  12:00:00,35.9867990918,1.84442832058,15.371018595,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  13:00:00,30.6951743784,1.23765831359,10.6861638886,0.0,2.68041601173,16.0824960704,1.10310063582,0.0,1.10310063582
 07/04  14:00:00,31.0313615463,1.25391744549,11.0060919246,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  15:00:00,42.9890208232,2.48300451862,21.7346641284,0.0,2.68041601173,16.0824960704,1.10297796179,0.0,1.10297796179
 07/04  16:00:00,42.4708100899,2.44988947758,21.2495684362,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  17:00:00,44.3548356323,2.63594684664,22.9475366095,0.0,2.68041601173,16.0824960704,1.10296467879,0.0,1.10296467879
 07/04  18:00:00,40.2103660928,2.26835818319,19.1706557334,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  19:00:00,24.369740328,0.585831787647,5.01255636415,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290597273,0.0,1.10290597273
 07/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291699911,0.0,1.10291699911
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293954364,0.0,1.10293954364
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294191002,0.0,1.10294191002
 07/05  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  06:00:00,57.40263117,3.58832403683,25.901706498,1.10000042382,5.36083202345,21.4433280938,1.10301198419,0.0,1.10301198419
 07/05  07:00:00,77.2478034482,3.45013247754,23.6299275309,1.39501764301,16.0824960704,32.6817896323,1.10338075271,0.0,1.10338075271
 07/05  08:00:00,155.27222145,4.5022277304,32.1107530273,0.0,48.2474882111,70.4033123869,1.1039544688,0.0,1.1039544688
 07/05  09:00:00,151.970283409,4.68241451025,36.977199635,0.0,48.2474882111,62.0547409583,1.10402608263,0.0,1.10402608263
 07/05  10:00:00,153.512523352,4.78898342931,40.3394640663,0.0,48.2474882111,60.1281475517,2.18812480754,0.0,2.18812480754
 07/05  11:00:00,158.892830931,4.97833605992,43.6038256079,0.0,48.2474882111,62.0547409583,2.18878823878,0.0,2.18878823878
 07/05  12:00:00,159.008158674,4.8237642653,44.4180736525,0.0,48.2474882111,61.5103924513,2.18945220515,0.0,2.18945220515
 07/05  13:00:00,166.426264111,5.52249263504,48.9876077075,0.0,48.2474882111,63.6602354638,2.18938856839,0.0,2.18938856839
 07/05  14:00:00,165.277921142,5.61826477766,51.2755805073,0.0,48.2474882111,60.1281475517,1.10387305154,0.0,1.10387305154
 07/05  15:00:00,169.313668146,6.33082601712,54.5987662723,0.0,48.2474882111,60.1281475517,2.18778396166,0.0,2.18778396166
 07/05  16:00:00,173.031658075,7.03824005959,54.719452049,0.0,48.2474882111,63.0180376616,1.1042680808,0.0,1.1042680808
 07/05  17:00:00,158.801735442,6.78063064835,51.6920524793,0.0,37.5258241642,62.7947880557,1.10374036001,0.0,1.10374036001
 07/05  18:00:00,108.794460692,4.66790782081,41.2957737055,0.0,26.8041601173,36.0181789539,1.10354554687,0.0,1.10354554687
 07/05  19:00:00,100.341481279,4.02688578208,36.0526075401,0.0,26.8041601173,33.4493877451,1.10332671768,0.0,1.10332671768
 07/05  20:00:00,92.991073125,3.50948567879,30.4980955601,0.0,16.0824960704,28.0885557216,1.10330421422,0.0,1.10330421422
 07/05  21:00:00,89.1612598537,3.43295797067,28.0292056013,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302103619,0.0,1.10302103619
 07/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293928581,0.0,1.10293928581
 07/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294147065,0.0,1.10294147065
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304130773,0.0,1.10304130773
 07/06  06:00:00,57.9432297395,3.65052248956,26.6102840734,0.869822965135,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  07:00:00,78.9560772244,3.5500158707,25.4413286745,1.1920068825,16.0824960704,32.6817896323,1.10339272857,0.0,1.10339272857
 07/06  08:00:00,162.696416915,4.93042842482,39.106747798,0.0,48.2474882111,70.4033123869,1.10393914377,0.0,1.10393914377
 07/06  09:00:00,165.474878249,5.1815539911,49.9826549942,0.0,48.2474882111,62.0547409583,2.18793050305,0.0,2.18793050305
 07/06  10:00:00,169.719347189,5.27817205105,56.0570992806,0.0,48.2474882111,60.1281475517,1.10402514942,0.0,1.10402514942
 07/06  11:00:00,172.288925395,5.28289219204,56.6953639398,0.0,48.2474882111,62.0547409583,2.18840929899,0.0,2.18840929899
 07/06  12:00:00,170.621514315,5.09457278101,55.7606207774,0.0,48.2474882111,61.5103924513,2.18926266755,0.0,2.18926266755
 07/06  13:00:00,179.93089887,5.88923902194,62.1254960789,0.0,48.2474882111,63.6602354638,2.18900713981,0.0,2.18900713981
 07/06  14:00:00,181.086374802,6.12244732884,66.5798516165,0.0,48.2474882111,60.1281475517,2.1880869136,0.0,2.1880869136
 07/06  15:00:00,187.964223089,6.90792728525,72.6722199473,0.0,48.2474882111,60.1281475517,1.10383322173,0.0,1.10383322173
 07/06  16:00:00,195.715042589,7.66437924911,76.7766973736,0.0,48.2474882111,63.0180376616,2.18837655893,0.0,2.18837655893
 07/06  17:00:00,181.419552062,7.29011004678,73.8003897014,0.0,37.5258241642,62.7947880557,1.10367214795,0.0,1.10367214795
 07/06  18:00:00,129.741571869,5.18549319693,61.7252995068,0.0,26.8041601173,36.0181789539,1.10349554216,0.0,1.10349554216
 07/06  19:00:00,118.629297767,4.4648330693,53.9024767416,0.0,26.8041601173,33.4493877451,1.10325519205,0.0,1.10325519205
 07/06  20:00:00,105.118907972,3.60611236729,42.5293037189,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/06  21:00:00,99.3832776587,3.47643619396,38.207745183,0.0,16.0824960704,26.8041601173,1.10305783173,0.0,1.10305783173
 07/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294600901,0.0,1.10294600901
 07/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294556952,0.0,1.10294556952
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293957123,0.0,1.10293957123
 07/07  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  06:00:00,66.1368106972,4.14974270884,35.1740766633,0.000391113615793,5.36083202345,21.4433280938,1.1030042212,0.0,1.1030042212
 07/07  07:00:00,90.0012144061,3.7592506186,37.4692379908,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/07  08:00:00,179.225589717,6.0469617911,54.5193872339,0.0,48.2474882111,70.4033123869,2.18760693303,0.0,2.18760693303
