Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/07  09:00:00,179.45487401,6.31660815956,62.8275965866,0.0,48.2474882111,62.0547409583,1.10410488927,0.0,1.10410488927
 07/07  10:00:00,182.74916548,6.22683510828,68.1382545149,0.0,48.2474882111,60.1281475517,2.18829023389,0.0,2.18829023389
 07/07  11:00:00,184.541782233,6.04406247469,68.187050495,0.0,48.2474882111,62.0547409583,2.1885009551,0.0,2.1885009551
 07/07  12:00:00,184.081082383,5.69156638376,68.6231952431,0.0,48.2474882111,61.5103924513,2.18913590532,0.0,2.18913590532
 07/07  13:00:00,193.275376999,6.44826141039,74.9109518195,0.0,48.2474882111,63.6602354638,2.18905881647,0.0,2.18905881647
 07/07  14:00:00,191.819702829,6.49403275508,76.9415942168,0.0,48.2474882111,60.1281475517,1.10389098319,0.0,1.10389098319
 07/07  15:00:00,198.033733569,7.40471516824,82.2449425437,0.0,48.2474882111,60.1281475517,1.10378302932,0.0,1.10378302932
 07/07  16:00:00,205.245953049,8.26877555054,85.7032115316,0.0,48.2474882111,63.0180376616,2.18839135104,0.0,2.18839135104
 07/07  17:00:00,191.891640238,7.90434891504,83.6582390091,0.0,37.5258241642,62.7947880557,1.10367949099,0.0,1.10367949099
 07/07  18:00:00,136.239471181,5.4005472442,68.0081447711,0.0,26.8041601173,36.0181789539,1.10344606332,0.0,1.10344606332
 07/07  19:00:00,126.4943861,4.70459362276,61.5278045207,0.0,26.8041601173,33.4493877451,1.10325667871,0.0,1.10325667871
 07/07  20:00:00,115.662949665,3.68362733986,52.9958304387,0.0,16.0824960704,28.0885557216,1.10332655524,0.0,1.10332655524
 07/07  21:00:00,110.44700091,3.51029136628,49.2376132623,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.102943032,0.0,1.102943032
 07/07  23:00:00,47.5500463915,0.595397182425,8.01846500945,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029437215,0.0,1.1029437215
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294477639,0.0,1.10294477639
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  06:00:00,69.1229356426,4.20397276835,38.1063626629,0.0,5.36083202345,21.4433280938,1.10308607075,0.0,1.10308607075
 07/08  07:00:00,74.7222371187,3.68909653961,39.0821018789,0.000856071301411,5.36083202345,26.5809105114,1.10312745929,0.0,1.10312745929
 07/08  08:00:00,104.057110953,4.01661666829,41.9283493403,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/08  09:00:00,109.904269379,4.10519773459,45.4392343931,0.0,26.8041601173,33.5472370403,1.10341485397,0.0,1.10341485397
 07/08  10:00:00,111.627249932,4.08306019433,48.1476491896,0.0,26.8041601173,32.583940337,1.1034004614,0.0,1.1034004614
 07/08  11:00:00,117.884942467,4.18550506436,52.0552045464,0.0,26.8041601173,34.8316326447,1.10357382422,0.0,1.10357382422
 07/08  12:00:00,117.470740676,4.05905251689,53.0518509073,0.0,26.8041601173,33.5472370403,1.10343945874,0.0,1.10343945874
 07/08  13:00:00,116.315887729,4.05849693267,54.4663447533,0.0,26.8041601173,30.9784458315,1.10341787076,0.0,1.10341787076
 07/08  14:00:00,85.0650051226,3.79812248202,51.8854912205,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/08  15:00:00,81.5452234522,3.77380157269,49.6744260637,0.0,8.04124803518,20.0473076865,1.10325356694,0.0,1.10325356694
 07/08  16:00:00,76.6839910822,3.61625037005,44.6496459953,0.0,8.04124803518,20.3684065876,1.10320940215,0.0,1.10320940215
 07/08  17:00:00,63.8470501466,3.41001721626,39.7390873476,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/08  18:00:00,22.6756550194,0.297698591213,3.60660425199,0.0,2.68041601173,16.0824960704,1.10304930297,0.0,1.10304930297
 07/08  19:00:00,33.0204578309,1.26133104425,12.9877746104,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300990277,0.0,1.10300990277
 07/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294519608,0.0,1.10294519608
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292945709,0.0,1.10292945709
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291264275,0.0,1.10291264275
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029127345,0.0,1.1029127345
 07/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,36.77784247,1.57136474916,16.4351255446,0.0,2.68041601173,16.0824960704,1.10296514084,0.0,1.10296514084
 07/09  10:00:00,40.4642425943,2.03103612315,19.661854295,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,34.1032724775,1.43252893401,13.8993913673,0.0,2.68041601173,16.0824960704,1.10303485289,0.0,1.10303485289
 07/09  12:00:00,38.3238592517,1.84921101797,17.7032960576,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  13:00:00,35.9276752166,1.61561948318,15.5407035572,0.0,2.68041601173,16.0824960704,1.10312840812,0.0,1.10312840812
 07/09  14:00:00,31.3384735519,1.20362415287,11.3634972228,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  15:00:00,38.4281735839,1.86035495357,17.7964664541,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  16:00:00,40.4529447064,2.10790601859,19.5736865117,0.0,2.68041601173,16.0824960704,1.10295819335,0.0,1.10295819335
 07/09  17:00:00,44.8419761269,2.64193355759,23.4286903931,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  18:00:00,39.9267512706,2.21404881866,18.9413502758,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  19:00:00,27.7043970464,0.950957051547,7.98208781865,0.0,2.68041601173,16.0824960704,1.10296895267,0.0,1.10296895267
 07/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300513153,0.0,1.10300513153
 07/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291531501,0.0,1.10291531501
 07/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029429331,0.0,1.1029429331
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304255837,0.0,1.10304255837
 07/10  06:00:00,57.3353435425,3.64529273687,26.2632410552,0.614209539117,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  07:00:00,75.8213172581,3.44510905016,22.6638704173,0.939611993903,16.0824960704,32.6817896323,1.10343476492,0.0,1.10343476492
 07/10  08:00:00,153.413367766,4.64834210565,30.105784968,0.0,48.2474882111,70.4033123869,1.10394903419,0.0,1.10394903419
 07/10  09:00:00,149.813336427,4.85811208864,34.6445550749,0.0,48.2474882111,62.0547409583,2.18792851003,0.0,2.18792851003
 07/10  10:00:00,150.720997758,4.97375410049,37.3631678001,0.0,48.2474882111,60.1281475517,1.1040127931,0.0,1.1040127931
 07/10  11:00:00,154.933187758,5.1300630538,39.4924554408,0.0,48.2474882111,62.0547409583,2.18835808371,0.0,2.18835808371
 07/10  12:00:00,155.584025536,5.04551999956,40.77218478,0.0,48.2474882111,61.5103924513,2.18946827469,0.0,2.18946827469
 07/10  13:00:00,162.022541894,5.72435746026,44.3820206652,0.0,48.2474882111,63.6602354638,2.18888624031,0.0,2.18888624031
 07/10  14:00:00,159.128259301,5.67352925036,45.0706541938,0.0,48.2474882111,60.1281475517,2.18788841248,0.0,2.18788841248
 07/10  15:00:00,162.990469421,6.24437005228,48.3620235118,0.0,48.2474882111,60.1281475517,1.10392774348,0.0,1.10392774348
 07/10  16:00:00,166.351599634,6.64684749304,48.4307861741,0.0,48.2474882111,63.0180376616,2.18844471983,0.0,2.18844471983
 07/10  17:00:00,149.168951821,5.81122325502,43.0286762524,0.0,37.5258241642,62.7947880557,1.10358718353,0.0,1.10358718353
 07/10  18:00:00,100.834601299,4.25271333493,33.7511087988,0.0,26.8041601173,36.0181789539,1.10341596357,0.0,1.10341596357
 07/10  19:00:00,93.5540280226,3.76017573258,29.5318643335,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/10  20:00:00,88.2353298255,3.4503196067,25.8015183327,0.0,16.0824960704,28.0885557216,1.10335989726,0.0,1.10335989726
 07/10  21:00:00,83.8458150461,3.39349726049,22.7520552091,0.00116629476684,16.0824960704,26.8041601173,1.10304022641,0.0,1.10304022641
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294443331,0.0,1.10294443331
 07/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293757721,0.0,1.10293757721
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299301749,0.0,1.10299301749
 07/11  06:00:00,56.8572899894,3.62735000158,24.7234062294,1.69393354698,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,74.8820030945,3.38154594825,20.4227467707,2.30498457882,16.0824960704,32.6817896323,1.10337665702,0.0,1.10337665702
 07/11  08:00:00,147.682759414,3.97601199721,25.0475067248,0.0,48.2474882111,70.4033123869,2.18777949421,0.0,2.18777949421
 07/11  09:00:00,141.859843938,3.91534650814,27.6338281659,0.0,48.2474882111,62.0547409583,1.10394916591,0.0,1.10394916591
 07/11  10:00:00,141.906909656,4.03810479585,29.484729003,0.0,48.2474882111,60.1281475517,2.18795445495,0.0,2.18795445495
 07/11  11:00:00,147.341548598,4.37539997524,32.6554793594,0.0,48.2474882111,62.0547409583,1.10435660398,0.0,1.10435660398
 07/11  12:00:00,149.023497045,4.34904329355,34.9081329949,0.0,48.2474882111,61.5103924513,2.18908074971,0.0,2.18908074971
 07/11  13:00:00,159.671537914,4.96455040023,42.7908237452,0.0,48.2474882111,63.6602354638,2.18921318809,0.0,2.18921318809
 07/11  14:00:00,159.480193702,5.13920134328,45.9569165019,0.0,48.2474882111,60.1281475517,2.18807504673,0.0,2.18807504673
 07/11  15:00:00,163.560855561,5.74381383012,49.4329658735,0.0,48.2474882111,60.1281475517,1.10390163902,0.0,1.10390163902
 07/11  16:00:00,172.2881319,6.47479978364,54.5393661492,0.0,48.2474882111,63.0180376616,2.18849086915,0.0,2.18849086915
 07/11  17:00:00,161.287778678,6.40955987895,54.5491664845,0.0,37.5258241642,62.7947880557,1.1035871666,0.0,1.1035871666
 07/11  18:00:00,111.25199762,4.46950845009,43.951710005,0.0,26.8041601173,36.0181789539,1.10343149664,0.0,1.10343149664
 07/11  19:00:00,102.677814181,3.91506462538,38.500761599,0.0,26.8041601173,33.4493877451,1.10327448979,0.0,1.10327448979
 07/11  20:00:00,95.6817113695,3.43537772124,33.2628417622,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/11  21:00:00,91.8784871776,3.38573392863,30.7167182488,0.076938718454,16.0824960704,26.8041601173,1.10306344166,0.0,1.10306344166
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293920055,0.0,1.10293920055
 07/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294179938,0.0,1.10294179938
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294333905,0.0,1.10294333905
 07/12  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  06:00:00,61.0982732522,3.67212082583,30.3238771488,0.289675066128,5.36083202345,21.4433280938,1.10300486696,0.0,1.10300486696
 07/12  07:00:00,82.1843290054,3.38154594825,29.5847227916,0.445334468817,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/12  08:00:00,161.046234763,4.26439114313,38.1226029278,0.0,48.2474882111,70.4033123869,2.18759742049,0.0,2.18759742049
 07/12  09:00:00,161.917813484,4.58240160944,47.0247426107,0.0,48.2474882111,62.0547409583,1.10408080977,0.0,1.10408080977
 07/12  10:00:00,166.524515952,4.81088947711,53.3295506177,0.0,48.2474882111,60.1281475517,2.18821468576,0.0,2.18821468576
 07/12  11:00:00,173.103423302,5.3573481343,57.4354059039,0.0,48.2474882111,62.0547409583,1.1042367053,0.0,1.1042367053
 07/12  12:00:00,176.386668517,5.40227986608,61.218067894,0.0,48.2474882111,61.5103924513,3.27385478719,0.0,3.27385478719
 07/12  13:00:00,184.84713544,6.11580116873,66.8151705019,0.0,48.2474882111,63.6602354638,2.18885513599,0.0,2.18885513599
 07/12  14:00:00,180.934292603,6.11646709792,66.4337496483,0.0,48.2474882111,60.1281475517,1.10379232599,0.0,1.10379232599
 07/12  15:00:00,181.905471692,6.41943650161,67.1019593338,0.0,48.2474882111,60.1281475517,1.10384359094,0.0,1.10384359094
 07/12  16:00:00,187.354993976,7.03142586147,69.0496021482,0.0,48.2474882111,63.0180376616,2.18813118494,0.0,2.18813118494
 07/12  17:00:00,174.219675225,6.6240916482,67.2665312627,0.0,37.5258241642,62.7947880557,1.10356426041,0.0,1.10356426041
 07/12  18:00:00,121.503342328,4.72348793516,53.9490752273,0.0,26.8041601173,36.0181789539,1.10342253802,0.0,1.10342253802
 07/12  19:00:00,111.306362794,4.0144439797,47.0299308574,0.0,26.8041601173,33.4493877451,1.10328150001,0.0,1.10328150001
 07/12  20:00:00,103.687734342,3.52014539941,41.1840970569,0.0,16.0824960704,28.0885557216,1.10329332632,0.0,1.10329332632
 07/12  21:00:00,98.7790379107,3.42731871258,37.6526229164,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293788014,0.0,1.10293788014
 07/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294103591,0.0,1.10294103591
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294288213,0.0,1.10294288213
 07/13  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,65.0691682084,4.09522275268,34.1613452443,0.0,5.36083202345,21.4433280938,1.10300285844,0.0,1.10300285844
 07/13  07:00:00,85.5775421739,3.38154594825,33.4232704289,0.0,16.0824960704,32.6817896323,1.10337472477,0.0,1.10337472477
 07/13  08:00:00,166.535170008,4.54683549583,43.3290938198,0.0,48.2474882111,70.4033123869,1.10392540798,0.0,1.10392540798
 07/13  09:00:00,160.605352406,4.67689152514,45.6177916172,0.0,48.2474882111,62.0547409583,1.10398155512,0.0,1.10398155512
 07/13  10:00:00,159.484767846,4.76780685832,46.3328851308,0.0,48.2474882111,60.1281475517,2.18799169009,0.0,2.18799169009
 07/13  11:00:00,169.006489129,5.12926607725,53.5665537883,0.0,48.2474882111,62.0547409583,2.18857892654,0.0,2.18857892654
 07/13  12:00:00,171.514483904,4.96155529276,56.7866078546,0.0,48.2474882111,61.5103924513,2.18916137334,0.0,2.18916137334
 07/13  13:00:00,181.133136016,5.66262183492,63.5543504123,0.0,48.2474882111,63.6602354638,2.18903856698,0.0,2.18903856698
 07/13  14:00:00,183.336101524,5.765406379,69.1866192882,0.0,48.2474882111,60.1281475517,1.10387413002,0.0,1.10387413002
 07/13  15:00:00,186.026894954,6.05496163203,71.5878574649,0.0,48.2474882111,60.1281475517,1.10375843824,0.0,1.10375843824
 07/13  16:00:00,187.668424434,6.23974058766,70.1547178796,0.0,48.2474882111,63.0180376616,2.18829562223,0.0,2.18829562223
 07/13  17:00:00,172.690073842,6.14688804883,66.2141334789,0.0,37.5258241642,62.7947880557,1.10363130926,0.0,1.10363130926
 07/13  18:00:00,124.20003638,4.49048198524,56.8787752293,0.0,26.8041601173,36.0181789539,1.1034814542,0.0,1.1034814542
 07/13  19:00:00,118.507131156,3.98305550532,54.2620876946,0.0,26.8041601173,33.4493877451,1.10326953463,0.0,1.10326953463
 07/13  20:00:00,110.562671041,3.45555423799,48.1236249169,0.0,16.0824960704,28.0885557216,1.10334225516,0.0,1.10334225516
 07/13  21:00:00,105.817600775,3.38874953906,44.7297549546,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294322661,0.0,1.10294322661
 07/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294297351,0.0,1.10294297351
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293883834,0.0,1.10293883834
 07/14  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  06:00:00,66.0617201586,3.84942971217,35.2499679923,0.149722242754,5.36083202345,21.4433280938,1.10305899405,0.0,1.10305899405
 07/14  07:00:00,86.9823776912,3.38154594825,34.577621472,0.250484474221,16.0824960704,32.6817896323,1.10342355403,0.0,1.10342355403
 07/14  08:00:00,170.845610647,4.32391197446,47.862457981,0.0,48.2474882111,70.4033123869,1.10381122884,0.0,1.10381122884
 07/14  09:00:00,171.93691312,4.58779240778,57.0384514492,0.0,48.2474882111,62.0547409583,1.10404742523,0.0,1.10404742523
 07/14  10:00:00,174.196149601,4.91220549107,60.8998682529,0.0,48.2474882111,60.1281475517,2.18811974324,0.0,2.18811974324
 07/14  11:00:00,183.969166175,5.40782198793,68.2506749234,0.0,48.2474882111,62.0547409583,2.18870349619,0.0,2.18870349619
 07/14  12:00:00,186.53738244,5.40085010206,71.3702115812,0.0,48.2474882111,61.5103924513,2.18928159636,0.0,2.18928159636
 07/14  13:00:00,193.592253873,6.1521495066,75.5239405975,0.0,48.2474882111,63.6602354638,2.18915070306,0.0,2.18915070306
 07/14  14:00:00,186.67313828,6.07799626337,72.2110661597,0.0,48.2474882111,60.1281475517,1.10392347363,0.0,1.10392347363
 07/14  15:00:00,179.399399849,6.15929872723,64.8560252644,0.0,48.2474882111,60.1281475517,1.1038058775,0.0,1.1038058775
 07/14  16:00:00,177.325696347,6.40061711093,59.6511132689,0.0,48.2474882111,63.0180376616,2.18816224519,0.0,2.18816224519
 07/14  17:00:00,163.285220876,6.25106339138,56.7051051704,0.0,37.5258241642,62.7947880557,1.10366977618,0.0,1.10366977618
 07/14  18:00:00,114.418341134,4.33460207388,47.2529598949,0.0,26.8041601173,36.0181789539,1.10343190105,0.0,1.10343190105
 07/14  19:00:00,109.018449933,3.83591430556,44.9205476714,0.0,26.8041601173,33.4493877451,1.10324025164,0.0,1.10324025164
 07/14  20:00:00,102.828454102,3.41708438485,40.4278778311,0.0,16.0824960704,28.0885557216,1.10330160646,0.0,1.10330160646
 07/14  21:00:00,98.7062761644,3.38154594825,37.6256339344,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294354602,0.0,1.10294354602
 07/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293708878,0.0,1.10293708878
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294089454,0.0,1.10294089454
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  06:00:00,66.0126440024,3.73670421598,35.326577806,0.136761769022,5.36083202345,21.4433280938,1.10306596869,0.0,1.10306596869
 07/15  07:00:00,67.9468685397,3.49403930498,32.1168681858,0.38577841993,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/15  08:00:00,96.077139651,3.75335607941,34.2030393304,0.00859929720679,26.8041601173,31.2995447326,1.10320283382,0.0,1.10320283382
 07/15  09:00:00,100.681281855,3.7857372099,36.5357073939,0.0,26.8041601173,33.5472370403,1.10345868208,0.0,1.10345868208
 07/15  10:00:00,99.3497793246,3.54853453968,36.4047042366,0.0,26.8041601173,32.583940337,1.1034151322,0.0,1.1034151322
 07/15  11:00:00,100.100065015,3.45096982951,35.0048623297,0.0,26.8041601173,34.8316326447,1.10349102545,0.0,1.10349102545
 07/15  12:00:00,101.476727187,3.63759662938,37.4792933061,0.0,26.8041601173,33.5472370403,1.10344342212,0.0,1.10344342212
 07/15  13:00:00,99.7529926504,3.66037154652,38.301575061,0.0,26.8041601173,30.9784458315,1.10341156511,0.0,1.10341156511
 07/15  14:00:00,70.1120918339,3.51861493607,37.2120854776,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/15  15:00:00,70.414996585,3.54592475721,38.772076012,0.0,8.04124803518,20.0473076865,1.10320626113,0.0,1.10320626113
 07/15  16:00:00,72.4110149397,3.65385149638,40.3390687264,0.0,8.04124803518,20.3684065876,1.10323463383,0.0,1.10323463383
 07/15  17:00:00,63.0882936758,3.67558223764,38.7147658553,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/15  18:00:00,44.4199764402,2.45182429846,23.1967999655,0.0,2.68041601173,16.0824960704,1.10306277159,0.0,1.10306277159
 07/15  19:00:00,41.2311963923,2.18387399302,20.275970223,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  20:00:00,39.0256472479,0.496164318688,4.95413075299,0.0,2.68041601173,16.0824960704,1.10303892356,0.0,1.10303892356
 07/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294187886,0.0,1.10294187886
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290352679,0.0,1.10290352679
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291296216,0.0,1.10291296216
 07/16  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291342361,0.0,1.10291342361
 07/16  07:00:00,20.847688111,0.192088797623,1.88424713721,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  08:00:00,46.6357631098,2.68458293729,25.1798279963,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,42.0078261215,2.27687283652,20.9596011088,0.0,2.68041601173,16.0824960704,1.10296660472,0.0,1.10296660472
 07/16  10:00:00,47.6772252635,2.77538703137,26.1304860559,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  11:00:00,39.8795639006,1.99611992539,19.112091799,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  12:00:00,35.5530848553,1.51168417415,15.270048505,0.0,2.68041601173,16.0824960704,1.10301872636,0.0,1.10301872636
 07/16  13:00:00,38.586024598,1.77585142706,18.0388209947,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  14:00:00,39.8145865501,1.78350374288,19.259730631,0.0,2.68041601173,16.0824960704,1.10303177609,0.0,1.10303177609
 07/16  15:00:00,46.9716493553,2.44235446267,25.7579427165,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  16:00:00,47.5406808958,2.48172956842,26.2875991511,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  17:00:00,48.7058243825,2.6339300376,27.3005421687,0.0,2.68041601173,16.0824960704,1.10296399329,0.0,1.10296399329
 07/16  18:00:00,46.5607099753,2.46676069441,25.3225971047,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  19:00:00,42.3246748297,2.2063397242,21.3469829293,0.0,2.68041601173,16.0824960704,1.10296088201,0.0,1.10296088201
 07/16  20:00:00,41.6974400325,0.71814227263,7.40394558364,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  21:00:00,40.6924910762,0.595397182425,6.5217417176,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029103358,0.0,1.1029103358
 07/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293245148,0.0,1.10293245148
 07/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293988945,0.0,1.10293988945
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  06:00:00,63.3175526826,3.75676557309,32.6932278806,0.0549590175294,5.36083202345,21.4433280938,1.10308271868,0.0,1.10308271868
 07/17  07:00:00,89.8164005822,3.38154594825,37.6604202739,0.00170856338936,16.0824960704,32.6817896323,1.10340368537,0.0,1.10340368537
 07/17  08:00:00,170.737302816,4.1200311589,47.9580309652,0.0,48.2474882111,70.4033123869,1.10388878919,0.0,1.10388878919
 07/17  09:00:00,172.402639731,4.45196514182,57.640005326,0.0,48.2474882111,62.0547409583,2.1878277216,0.0,2.1878277216
 07/17  10:00:00,180.204260383,5.14960018923,66.6705843369,0.0,48.2474882111,60.1281475517,1.103932209,0.0,1.103932209
 07/17  11:00:00,184.815559677,5.36479461364,69.1400958001,0.0,48.2474882111,62.0547409583,2.18855861808,0.0,2.18855861808
 07/17  12:00:00,185.16626717,5.56829646859,69.8316499451,0.0,48.2474882111,61.5103924513,2.18938018948,0.0,2.18938018948
 07/17  13:00:00,195.223284024,6.59890731672,76.708212938,0.0,48.2474882111,63.6602354638,2.18922931278,0.0,2.18922931278
 07/17  14:00:00,190.986122251,6.16055364198,76.4414927517,0.0,48.2474882111,60.1281475517,1.10379352027,0.0,1.10379352027
 07/17  15:00:00,192.23054349,6.03300081722,77.8134668154,0.0,48.2474882111,60.1281475517,1.10383451886,0.0,1.10383451886
 07/17  16:00:00,199.524659133,6.83529794276,81.415395223,0.0,48.2474882111,63.0180376616,2.18820667141,0.0,2.18820667141
 07/17  17:00:00,179.660144472,5.92807645839,73.4030156998,0.0,37.5258241642,62.7947880557,1.10359898811,0.0,1.10359898811
 07/17  18:00:00,126.863953657,4.22801597238,59.8051585193,0.0,26.8041601173,36.0181789539,1.10344354127,0.0,1.10344354127
 07/17  19:00:00,119.599199633,3.95796321157,55.3792484652,0.0,26.8041601173,33.4493877451,1.10324732532,0.0,1.10324732532
 07/17  20:00:00,111.771484681,3.50792741986,49.2800653751,0.0,16.0824960704,28.0885557216,1.10330686434,0.0,1.10330686434
 07/17  21:00:00,109.627303602,3.40778026919,48.5204270514,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294224712,0.0,1.10294224712
 07/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294162242,0.0,1.10294162242
 07/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293869766,0.0,1.10293869766
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  06:00:00,72.7956436612,4.52562731121,41.4574161386,0.0,5.36083202345,21.4433280938,1.10306154574,0.0,1.10306154574
 07/18  07:00:00,97.4344540012,3.50342634116,45.1583018633,0.0,16.0824960704,32.6817896323,1.10336766517,0.0,1.10336766517
 07/18  08:00:00,183.288600174,5.1462846594,59.483074823,0.0,48.2474882111,70.4033123869,1.10383646463,0.0,1.10383646463
 07/18  09:00:00,183.269285786,5.89655262752,67.0620638946,0.0,48.2474882111,62.0547409583,1.10406576225,0.0,1.10406576225
 07/18  10:00:00,188.114799254,6.11086821192,73.6198551848,0.0,48.2474882111,60.1281475517,2.18813828872,0.0,2.18813828872
 07/18  11:00:00,193.79415646,6.32490816371,77.1585790325,0.0,48.2474882111,62.0547409583,2.18843281959,0.0,2.18843281959
 07/18  12:00:00,191.789470371,5.98210725401,76.041042361,0.0,48.2474882111,61.5103924513,2.1892431271,0.0,2.1892431271
 07/18  13:00:00,201.582153533,6.72670400559,82.9392857587,0.0,48.2474882111,63.6602354638,2.18908806759,0.0,2.18908806759
 07/18  14:00:00,200.033772066,7.09037706816,84.5593191413,0.0,48.2474882111,60.1281475517,1.10389113157,0.0,1.10389113157
 07/18  15:00:00,201.446010558,7.60672077432,85.4552139271,0.0,48.2474882111,60.1281475517,1.10376972604,0.0,1.10376972604
 07/18  16:00:00,206.364472749,8.21467609767,86.8758306842,0.0,48.2474882111,63.0180376616,2.18829105588,0.0,2.18829105588
 07/18  17:00:00,188.437508971,7.24853105024,80.8599256069,0.0,37.5258241642,62.7947880557,1.10362313677,0.0,1.10362313677
 07/18  18:00:00,136.903455638,5.06421131489,69.0084651577,0.0,26.8041601173,36.0181789539,1.10346985278,0.0,1.10346985278
 07/18  19:00:00,129.319151726,4.30576668892,62.2840637475,0.0,26.8041601173,33.4493877451,1.10325777086,0.0,1.10325777086
 07/18  20:00:00,117.47479532,3.67170261947,54.819600814,0.0,16.0824960704,28.0885557216,1.10332512457,0.0,1.10332512457
 07/18  21:00:00,112.33007063,3.51745413387,51.1135202146,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  23:00:00,47.6329287692,0.595397182425,8.10134738716,0.0,2.68041601173,21.4433280938,1.10293543455,0.0,1.10293543455
 07/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  01:00:00,44.7799796458,0.39693145495,5.44686399122,0.0,2.68041601173,21.4433280938,1.10293966861,0.0,1.10293966861
 07/19  02:00:00,41.4778935349,0.198465727475,2.34324360779,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294139577,0.0,1.10294139577
 07/19  05:00:00,45.1311180785,0.595397182425,7.85378735139,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  06:00:00,70.0697413559,4.22843272653,39.028708418,0.0,5.36083202345,21.4433280938,1.10300555359,0.0,1.10300555359
 07/19  07:00:00,99.2942662618,3.70413060726,46.8174098578,0.0,16.0824960704,32.6817896323,1.10339042638,0.0,1.10339042638
 07/19  08:00:00,192.523892106,6.6229975055,67.2416539081,0.0,48.2474882111,70.4033123869,1.10393479543,0.0,1.10393479543
 07/19  09:00:00,192.989396088,6.91174491365,75.7669819105,0.0,48.2474882111,62.0547409583,1.10398220496,0.0,1.10398220496
 07/19  10:00:00,194.850218148,6.91769759975,79.5484446918,0.0,48.2474882111,60.1281475517,2.18796741584,0.0,2.18796741584
 07/19  11:00:00,199.033009266,6.88350802127,81.8388319815,0.0,48.2474882111,62.0547409583,2.18851128452,0.0,2.18851128452
 07/19  12:00:00,196.953825887,6.41384368861,80.7736614421,0.0,48.2474882111,61.5103924513,2.18904705286,0.0,2.18904705286
 07/19  13:00:00,205.073175891,7.06853257262,86.0884795496,0.0,48.2474882111,63.6602354638,2.18888862202,0.0,2.18888862202
 07/19  14:00:00,205.287304225,7.38691941195,89.5163089559,0.0,48.2474882111,60.1281475517,1.10380024096,0.0,1.10380024096
 07/19  15:00:00,209.482254497,8.14961036527,92.9485682752,0.0,48.2474882111,60.1281475517,1.10384089468,0.0,1.10384089468
 07/19  16:00:00,215.908896677,8.84633318922,95.7885975213,0.0,48.2474882111,63.0180376616,2.18808985547,0.0,2.18808985547
 07/19  17:00:00,197.429316546,7.90165315217,89.1986110802,0.0,37.5258241642,62.7947880557,1.10365442964,0.0,1.10365442964
 07/19  18:00:00,142.869659288,5.48910423859,74.5497758844,0.0,26.8041601173,36.0181789539,1.10348367636,0.0,1.10348367636
 07/19  19:00:00,134.166383638,4.57883225453,66.8582300934,0.0,26.8041601173,33.4493877451,1.10325414707,0.0,1.10325414707
 07/19  20:00:00,112.850286617,3.65758886853,50.2092058627,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/19  21:00:00,101.031646392,3.47470844644,39.857841664,0.0,16.0824960704,26.8041601173,1.10317060399,0.0,1.10317060399
 07/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293395341,0.0,1.10293395341
 07/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293899459,0.0,1.10293899459
 07/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294106391,0.0,1.10294106391
 07/20  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  06:00:00,69.1401120235,4.23208607243,38.0954257397,0.0,5.36083202345,21.4433280938,1.10300234339,0.0,1.10300234339
 07/20  07:00:00,90.3043577205,3.40043008328,38.1312018405,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/20  08:00:00,175.323458832,5.37753112286,51.2866870172,0.0,48.2474882111,70.4033123869,2.18738861901,0.0,2.18738861901
 07/20  09:00:00,173.556466487,5.88781433478,57.357982889,0.0,48.2474882111,62.0547409583,1.10406772616,0.0,1.10406772616
 07/20  10:00:00,175.974123715,6.14104011004,61.4490077484,0.0,48.2474882111,60.1281475517,2.18815310539,0.0,2.18815310539
 07/20  11:00:00,180.769003934,6.22776157795,64.2305730925,0.0,48.2474882111,62.0547409583,1.10418636536,0.0,1.10418636536
 07/20  12:00:00,179.159179804,5.88726680244,63.5055922455,0.0,48.2474882111,61.5103924513,2.18918700847,0.0,2.18918700847
 07/20  13:00:00,186.264270925,6.77447687633,67.5736302802,0.0,48.2474882111,63.6602354638,2.18925783359,0.0,2.18925783359
 07/20  14:00:00,185.75882653,7.02213140043,70.3526192723,0.0,48.2474882111,60.1281475517,2.18808025592,0.0,2.18808025592
 07/20  15:00:00,188.167901695,7.3090587177,72.4747671207,0.0,48.2474882111,60.1281475517,1.10388814084,0.0,1.10388814084
 07/20  16:00:00,190.338235371,6.83426264261,72.2300067617,0.0,48.2474882111,63.0180376616,2.18841151923,0.0,2.18841151923
 07/20  17:00:00,174.05910807,6.00526878875,67.7247869673,0.0,37.5258241642,62.7947880557,1.10354634925,0.0,1.10354634925
 07/20  18:00:00,124.485077784,4.3528648529,57.301433766,0.0,26.8041601173,36.0181789539,1.10347870063,0.0,1.10347870063
 07/20  19:00:00,119.55333935,4.02350682718,52.8005112335,0.0,26.8041601173,33.4493877451,1.10323473125,0.0,1.10323473125
 07/20  20:00:00,108.815588188,3.53581777471,46.2962785268,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/20  21:00:00,104.640618138,3.45124385999,43.4902779966,0.0,16.0824960704,26.8041601173,1.10303859772,0.0,1.10303859772
 07/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294004378,0.0,1.10294004378
 07/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294096682,0.0,1.10294096682
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293687404,0.0,1.10293687404
 07/21  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  06:00:00,72.182830636,4.39893017651,40.9713002481,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  07:00:00,94.1947071842,3.4295663291,41.9924150584,0.0,16.0824960704,32.6817896323,1.10314517793,0.0,1.10314517793
 07/21  08:00:00,181.293499552,5.52146889552,57.1127899645,0.0,48.2474882111,70.4033123869,2.18778558123,0.0,2.18778558123
 07/21  09:00:00,179.461869552,6.0399969255,63.1112033634,0.0,48.2474882111,62.0547409583,1.10393094454,0.0,1.10393094454
 07/21  10:00:00,183.594302402,6.23231919072,68.9779073541,0.0,48.2474882111,60.1281475517,2.1878744785,0.0,2.1878744785
 07/21  11:00:00,190.549083927,6.56093198071,73.6774826828,0.0,48.2474882111,62.0547409583,1.10428440979,0.0,1.10428440979
 07/21  12:00:00,194.591974558,6.26797307654,78.557680725,0.0,48.2474882111,61.5103924513,2.18888210122,0.0,2.18888210122
 07/21  13:00:00,208.173762599,7.27169345679,88.9859053727,0.0,48.2474882111,63.6602354638,2.18894792405,0.0,2.18894792405
 07/21  14:00:00,207.928713409,7.35905797732,92.1855795745,0.0,48.2474882111,60.1281475517,2.18796233349,0.0,2.18796233349
 07/21  15:00:00,188.640145019,7.31425490773,72.9418142547,0.0,48.2474882111,60.1281475517,1.1037473851,0.0,1.1037473851
 07/21  16:00:00,179.815832113,6.92727171776,61.6145944287,0.0,48.2474882111,63.0180376616,2.18835101746,0.0,2.18835101746
 07/21  17:00:00,165.03780846,6.01607446653,58.6926816798,0.0,37.5258241642,62.7947880557,1.10347942472,0.0,1.10347942472
 07/21  18:00:00,113.302247138,4.0394270499,46.4320409229,0.0,26.8041601173,36.0181789539,1.10345553847,0.0,1.10345553847
 07/21  19:00:00,111.006204605,3.72642432664,44.550458989,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/21  20:00:00,105.091400064,3.42685454516,42.6810536325,0.0,16.0824960704,28.0885557216,1.10332027054,0.0,1.10332027054
 07/21  21:00:00,101.06769608,3.38298877562,39.985611023,0.0,16.0824960704,26.8041601173,1.10303224291,0.0,1.10303224291
 07/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293934525,0.0,1.10293934525
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294069553,0.0,1.10294069553
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302105922,0.0,1.10302105922
 07/22  06:00:00,68.9859577709,3.93392000466,38.1600683085,0.0793692463107,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/22  07:00:00,78.3972389805,3.57622769714,42.6227481625,0.24808049195,5.36083202345,26.5809105114,1.10313252984,0.0,1.10313252984
 07/22  08:00:00,106.58528435,3.79078550868,44.6823538975,0.0,26.8041601173,31.2995447326,1.10325392854,0.0,1.10325392854
 07/22  09:00:00,109.509487561,3.82817109783,45.3214792111,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/22  10:00:00,106.804521844,3.68115552305,43.7268257726,0.0,26.8041601173,32.583940337,1.1034210686,0.0,1.1034210686
 07/22  11:00:00,106.290672139,3.53425809576,41.1121811869,0.0,26.8041601173,34.8316326447,1.10351193649,0.0,1.10351193649
 07/22  12:00:00,103.763876654,3.47543493139,39.928604471,0.0,26.8041601173,33.5472370403,1.1034053967,0.0,1.1034053967
 07/22  13:00:00,101.449494018,3.52288237832,40.1355655963,0.0,26.8041601173,30.9784458315,1.10337255586,0.0,1.10337255586
 07/22  14:00:00,71.5919535184,3.42205833268,38.7885037656,0.0,8.04124803518,21.3317032909,1.10326405735,0.0,1.10326405735
 07/22  15:00:00,69.4816696347,3.41205417454,37.9726196444,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/22  16:00:00,68.7109144131,3.3953098914,36.8975098049,0.0,8.04124803518,20.3684065876,1.10322883932,0.0,1.10322883932
 07/22  17:00:00,60.2508187292,3.47160900752,36.0812641389,0.0,2.68041601173,18.0090894769,1.10299885098,0.0,1.10299885098
 07/22  18:00:00,41.6187782481,2.29774837984,20.5496776921,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  19:00:00,39.7159862049,1.86413403655,16.6131666588,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304447194,0.0,1.10304447194
 07/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294907004,0.0,1.10294907004
 07/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294072525,0.0,1.10294072525
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290855518,0.0,1.10290855518
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295293331,0.0,1.10295293331
 07/23  07:00:00,27.0387919707,0.735038974848,7.53240081964,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  08:00:00,41.210547616,2.18529999814,20.2538954417,0.0,2.68041601173,16.0824960704,1.10296371787,0.0,1.10296371787
 07/23  09:00:00,30.0629379593,1.14304584917,10.1485399339,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  10:00:00,29.4005399803,1.04301874403,9.58616906009,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  11:00:00,31.042183209,1.16209818051,11.1087328523,0.0,2.68041601173,16.0824960704,1.10302902796,0.0,1.10302902796
 07/23  12:00:00,23.2937926415,0.387366060171,4.13507440514,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  13:00:00,27.3536261086,0.774732120343,7.80754181209,0.0,2.68041601173,16.0824960704,1.10310069143,0.0,1.10310069143
 07/23  14:00:00,37.3369176928,1.58472988956,16.980835627,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  15:00:00,42.7387568734,2.0781390343,21.8892656629,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,39.6927195933,1.82128380942,19.1000836077,0.0,2.68041601173,16.0824960704,1.10296390492,0.0,1.10296390492
 07/23  17:00:00,43.6314126644,2.2543639655,22.6056965227,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  18:00:00,37.3828985547,1.68128987067,16.9302565079,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  19:00:00,32.0442907531,0.963632453039,9.84197279056,0.0,2.68041601173,16.0824960704,1.10295887454,0.0,1.10295887454
 07/23  20:00:00,35.8841556638,0.198465727475,2.11033776017,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300179989,0.0,1.10300179989
 07/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290812844,0.0,1.10290812844
 07/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293582481,0.0,1.10293582481
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030346635,0.0,1.1030346635
 07/24  06:00:00,62.0739928716,3.71820161564,31.231530648,0.311660396511,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  07:00:00,84.0911519386,3.38733651512,31.5834525428,0.347637083887,16.0824960704,32.6817896323,1.10338014274,0.0,1.10338014274
 07/24  08:00:00,167.422304152,4.58587859697,44.1771848627,0.0,48.2474882111,70.4033123869,1.10388824659,0.0,1.10388824659
 07/24  09:00:00,166.243808776,4.64364427925,51.2894952332,0.0,48.2474882111,62.0547409583,2.18774964648,0.0,2.18774964648
 07/24  10:00:00,168.527361931,4.83121160948,55.3120744648,0.0,48.2474882111,60.1281475517,1.10409066613,0.0,1.10409066613
 07/24  11:00:00,172.84724843,5.21112495109,57.3254542153,0.0,48.2474882111,62.0547409583,2.18861371194,0.0,2.18861371194
 07/24  12:00:00,171.877939032,5.16838249449,56.9432357807,0.0,48.2474882111,61.5103924513,2.18902699258,0.0,2.18902699258
 07/24  13:00:00,178.921602536,6.12382551583,60.8816132514,0.0,48.2474882111,63.6602354638,2.18890067701,0.0,2.18890067701
 07/24  14:00:00,176.371282661,6.09933000673,61.8878767974,0.0,48.2474882111,60.1281475517,1.10388726859,0.0,1.10388726859
 07/24  15:00:00,179.648422256,6.6327116518,64.6316347468,0.0,48.2474882111,60.1281475517,2.18758034238,0.0,2.18758034238
 07/24  16:00:00,187.882723687,7.15879031521,69.4499674051,0.0,48.2474882111,63.0180376616,1.10418476825,0.0,1.10418476825
 07/24  17:00:00,173.621558139,6.7149605013,66.5775453236,0.0,37.5258241642,62.7947880557,1.10365819156,0.0,1.10365819156
 07/24  18:00:00,120.864000779,4.73920719021,53.2940144236,0.0,26.8041601173,36.0181789539,1.1034899339,0.0,1.1034899339
 07/24  19:00:00,115.21428355,4.03574981053,48.4492124499,0.0,26.8041601173,33.4493877451,1.10313066022,0.0,1.10313066022
 07/24  20:00:00,106.329394752,3.52844034829,43.8174625171,0.0,16.0824960704,28.0885557216,1.1033371907,0.0,1.1033371907
 07/24  21:00:00,103.255588173,3.43998402095,42.1165078708,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294115134,0.0,1.10294115134
 07/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293214262,0.0,1.10293214262
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293822264,0.0,1.10293822264
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  06:00:00,68.5774834032,4.20205489742,37.5628282944,0.0,5.36083202345,21.4433280938,1.10307759506,0.0,1.10307759506
 07/25  07:00:00,85.834497194,3.40808209976,33.6536892975,0.0,16.0824960704,32.6817896323,1.10338490758,0.0,1.10338490758
 07/25  08:00:00,165.591807704,4.76731083589,42.1652561756,0.0,48.2474882111,70.4033123869,1.10385063429,0.0,1.10385063429
