Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/25  09:00:00,159.497767541,4.88905747356,44.2980408038,0.0,48.2474882111,62.0547409583,1.10387200473,0.0,1.10387200473
 07/25  10:00:00,161.954656288,5.33306304555,48.2375173857,0.0,48.2474882111,60.1281475517,2.18812253666,0.0,2.18812253666
 07/25  11:00:00,168.418206965,5.42240023197,52.6851374698,0.0,48.2474882111,62.0547409583,2.18863929752,0.0,2.18863929752
 07/25  12:00:00,168.601250865,5.28786156972,53.5470685385,0.0,48.2474882111,61.5103924513,2.1891449795,0.0,2.1891449795
 07/25  13:00:00,176.491697102,6.18690316795,58.3886301656,0.0,48.2474882111,63.6602354638,2.18895730088,0.0,2.18895730088
 07/25  14:00:00,174.163668955,6.11968905274,59.6599040453,0.0,48.2474882111,60.1281475517,1.10382660618,0.0,1.10382660618
 07/25  15:00:00,172.582715658,6.0202991731,58.1783406284,0.0,48.2474882111,60.1281475517,1.10386031357,0.0,1.10386031357
 07/25  16:00:00,177.471862294,6.32321516685,59.8746811608,0.0,48.2474882111,63.0180376616,2.188108584,0.0,2.188108584
 07/25  17:00:00,160.649678113,5.86756652276,54.4530592759,0.0,37.5258241642,62.7947880557,1.10354121758,0.0,1.10354121758
 07/25  18:00:00,107.07316679,4.05633333524,40.1860542895,0.0,26.8041601173,36.0181789539,1.10348101896,0.0,1.10348101896
 07/25  19:00:00,102.227356102,3.78535295856,35.7126818539,0.0,26.8041601173,33.4493877451,1.10324953881,0.0,1.10324953881
 07/25  20:00:00,93.7885351849,3.45205155192,31.3529917469,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/25  21:00:00,90.564074572,3.39544918862,29.4657771078,0.00375199387313,16.0824960704,26.8041601173,1.10316437126,0.0,1.10316437126
 07/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293557656,0.0,1.10293557656
 07/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293926338,0.0,1.10293926338
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293201554,0.0,1.10293201554
 07/26  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  06:00:00,59.5551287976,3.6387214866,27.7966005688,1.30720653082,5.36083202345,21.4433280938,1.10300096559,0.0,1.10300096559
 07/26  07:00:00,79.6959794153,3.38154594825,26.1864250192,1.35528265112,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/26  08:00:00,156.265443437,4.10484592272,33.5013568218,0.0,48.2474882111,70.4033123869,2.18753994776,0.0,2.18753994776
 07/26  09:00:00,152.52518784,4.23150635764,37.9830122187,0.0,48.2474882111,62.0547409583,1.10401836143,0.0,1.10401836143
 07/26  10:00:00,154.696518285,4.54598338319,41.7664590452,0.0,48.2474882111,60.1281475517,2.18803600531,0.0,2.18803600531
 07/26  11:00:00,161.255075267,5.24509499476,45.699311009,0.0,48.2474882111,62.0547409583,1.10435960689,0.0,1.10435960689
 07/26  12:00:00,159.763626793,5.0683939535,44.9289120834,0.0,48.2474882111,61.5103924513,2.18901105484,0.0,2.18901105484
 07/26  13:00:00,165.362184336,5.61214101097,47.8338795563,0.0,48.2474882111,63.6602354638,2.18905484104,0.0,2.18905484104
 07/26  14:00:00,163.621789994,5.53866250933,49.6990516276,0.0,48.2474882111,60.1281475517,2.1880455756,0.0,2.1880455756
 07/26  15:00:00,167.210147461,6.0019683027,52.8241033013,0.0,48.2474882111,60.1281475517,1.10378164805,0.0,1.10378164805
 07/26  16:00:00,171.293377692,6.32179623338,53.6976154914,0.0,48.2474882111,63.0180376616,2.18815570765,0.0,2.18815570765
 07/26  17:00:00,158.321604597,6.27241849272,51.7201337898,0.0,37.5258241642,62.7947880557,1.10355744014,0.0,1.10355744014
 07/26  18:00:00,106.388180207,4.30178946483,39.2556115773,0.0,26.8041601173,36.0181789539,1.10346853453,0.0,1.10346853453
 07/26  19:00:00,100.138709709,3.72843681321,33.680951606,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/26  20:00:00,92.3008097887,3.43087528691,29.8864426157,0.0,16.0824960704,28.0885557216,1.10332983247,0.0,1.10332983247
 07/26  21:00:00,88.7013443641,3.38560072766,27.610918604,0.00572875068094,16.0824960704,26.8041601173,1.10303281129,0.0,1.10303281129
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293489307,0.0,1.10293489307
 07/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293898428,0.0,1.10293898428
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302137744,0.0,1.10302137744
 07/27  06:00:00,60.0309300215,3.65050770552,28.7258557629,0.841966341684,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  07:00:00,78.5004567854,3.38154594825,24.9607911331,1.38539390733,16.0824960704,32.6817896323,1.10333268725,0.0,1.10333268725
 07/27  08:00:00,152.620780551,4.03833345948,29.9232063992,0.0,48.2474882111,70.4033123869,1.10375364984,0.0,1.10375364984
 07/27  09:00:00,147.038248087,4.01071718596,32.7168616378,0.0,48.2474882111,62.0547409583,2.18788482488,0.0,2.18788482488
 07/27  10:00:00,151.748705615,4.28458795529,39.0800418028,0.0,48.2474882111,60.1281475517,1.10395742427,0.0,1.10395742427
 07/27  11:00:00,160.076325248,4.75588872503,45.0097672591,0.0,48.2474882111,62.0547409583,2.1884051323,0.0,2.1884051323
 07/27  12:00:00,159.592733215,4.7588657275,45.0675467311,0.0,48.2474882111,61.5103924513,2.18913936994,0.0,2.18913936994
 07/27  13:00:00,165.689573368,5.32062000552,48.4527895938,0.0,48.2474882111,63.6602354638,2.1890003588,0.0,2.1890003588
 07/27  14:00:00,161.4528747,5.20284463898,47.8659542038,0.0,48.2474882111,60.1281475517,1.1039296566,0.0,1.1039296566
 07/27  15:00:00,163.59920273,5.65360498946,49.5615218836,0.0,48.2474882111,60.1281475517,2.18765778093,0.0,2.18765778093
 07/27  16:00:00,171.123268611,6.43867960276,53.4106230415,0.0,48.2474882111,63.0180376616,1.1042215994,0.0,1.1042215994
 07/27  17:00:00,160.259458512,6.30706645523,53.6233397431,0.0,37.5258241642,62.7947880557,1.10368718498,0.0,1.10368718498
 07/27  18:00:00,111.714920181,4.47385625222,44.4102847638,0.0,26.8041601173,36.0181789539,1.10347995784,0.0,1.10347995784
 07/27  19:00:00,106.142880944,3.87254868077,39.5410109737,0.0,26.8041601173,33.4493877451,1.10325384152,0.0,1.10325384152
 07/27  20:00:00,96.5445836727,3.45008107038,34.1110107162,0.0,16.0824960704,28.0885557216,1.10328973653,0.0,1.10328973653
 07/27  21:00:00,92.641915073,3.39388197521,31.4973419743,0.0515948417816,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293412637,0.0,1.10293412637
 07/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293814905,0.0,1.10293814905
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293952471,0.0,1.10293952471
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  06:00:00,62.110207615,3.67872573262,31.2191122316,0.399769439428,5.36083202345,21.4433280938,1.1030915366,0.0,1.1030915366
 07/28  07:00:00,82.8863149038,3.38236605614,30.0892145305,0.642008520356,16.0824960704,32.6817896323,1.10339968566,0.0,1.10339968566
 07/28  08:00:00,158.456172977,4.25234911143,35.5445831734,0.0,48.2474882111,70.4033123869,1.10386719849,0.0,1.10386719849
 07/28  09:00:00,153.861811724,4.68994585601,38.8611966049,0.0,48.2474882111,62.0547409583,1.1038862937,0.0,1.1038862937
 07/28  10:00:00,153.494709264,4.74034469703,40.3702887103,0.0,48.2474882111,60.1281475517,2.18814222884,0.0,2.18814222884
 07/28  11:00:00,157.513592991,4.79587491915,42.4070488083,0.0,48.2474882111,62.0547409583,2.18838931057,0.0,2.18838931057
 07/28  12:00:00,158.304558785,4.6325827074,43.9056553212,0.0,48.2474882111,61.5103924513,2.18914041494,0.0,2.18914041494
 07/28  13:00:00,166.814185814,5.268651571,49.6293704741,0.0,48.2474882111,63.6602354638,2.18894200667,0.0,2.18894200667
 07/28  14:00:00,167.381587596,5.37538507945,53.6221266592,0.0,48.2474882111,60.1281475517,1.103817933,0.0,1.103817933
 07/28  15:00:00,173.480499407,6.12725520609,58.9691683442,0.0,48.2474882111,60.1281475517,1.10384950741,0.0,1.10384950741
 07/28  16:00:00,179.982797347,6.84513002659,61.8637013536,0.0,48.2474882111,63.0180376616,2.18807592387,0.0,2.18807592387
 07/28  17:00:00,166.398543177,6.33241018075,59.7370806822,0.0,37.5258241642,62.7947880557,1.10363938139,0.0,1.10363938139
 07/28  18:00:00,118.053019798,4.59149071673,50.6307499163,0.0,26.8041601173,36.0181789539,1.10346526812,0.0,1.10346526812
 07/28  19:00:00,111.139079917,3.97685814595,44.4329004813,0.0,26.8041601173,33.4493877451,1.10323649756,0.0,1.10323649756
 07/28  20:00:00,101.140839844,3.4926597542,38.6646882034,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/28  21:00:00,99.2939185773,3.42717279312,38.1676495025,0.0,16.0824960704,26.8041601173,1.1031527478,0.0,1.1031527478
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293906558,0.0,1.10293906558
 07/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293263016,0.0,1.10293263016
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293819572,0.0,1.10293819572
 07/29  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  06:00:00,65.7333278357,3.69210547993,34.996506074,0.232116070369,5.36083202345,21.4433280938,1.1029977189,0.0,1.1029977189
 07/29  07:00:00,72.3531820688,3.48261121223,36.4900689945,0.43031923304,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/29  08:00:00,96.4747061855,3.73487709495,34.5790736096,0.0486105369751,26.8041601173,31.2995447326,1.10321985086,0.0,1.10321985086
 07/29  09:00:00,93.5490126121,3.56266952187,29.5975312257,0.028974612785,26.8041601173,33.5472370403,1.1034408885,0.0,1.1034408885
 07/29  10:00:00,93.5637742096,3.38975343315,30.777480228,0.0,26.8041601173,32.583940337,1.10337600297,0.0,1.10337600297
 07/29  11:00:00,96.8799418942,3.38154594825,31.8541630898,0.0,26.8041601173,34.8316326447,1.10346276983,0.0,1.10346276983
 07/29  12:00:00,95.3645083534,3.3832546314,31.6214164703,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/29  13:00:00,93.5842138376,3.39991478519,32.3932530095,0.0,26.8041601173,30.9784458315,1.1033721876,0.0,1.1033721876
 07/29  14:00:00,66.4019737678,3.38154594825,33.6390363994,0.0,8.04124803518,21.3317032909,1.1032704224,0.0,1.1032704224
 07/29  15:00:00,67.8755979954,3.38164181749,36.3969603621,0.0,8.04124803518,20.0473076865,1.10316713282,0.0,1.10316713282
 07/29  16:00:00,70.5367034062,3.52354150946,38.5950671798,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/29  17:00:00,61.2367942413,3.57135854911,36.9674901094,0.0,2.68041601173,18.0090894769,1.10300101264,0.0,1.10300101264
 07/29  18:00:00,40.7343157788,2.24372471193,19.7192388907,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  19:00:00,38.4962140879,1.75079383694,15.5067347414,0.0,2.68041601173,16.0824960704,1.10306194601,0.0,1.10306194601
 07/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306067546,0.0,1.10306067546
 07/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293620043,0.0,1.10293620043
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290913192,0.0,1.10290913192
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299837914,0.0,1.10299837914
 07/30  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  08:00:00,32.3967646416,1.07415010915,12.5512623562,0.0,2.68041601173,16.0824960704,1.10294147026,0.0,1.10294147026
 07/30  09:00:00,35.0972585208,1.43516175193,14.8907445926,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  10:00:00,35.1234123823,1.50821034218,14.8438498639,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  11:00:00,28.0819406403,0.834510432982,8.4760780311,0.0,2.68041601173,16.0824960704,1.10298972057,0.0,1.10298972057
 07/30  12:00:00,21.064155697,0.198465727475,2.09433779334,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  13:00:00,32.0419143223,1.12240503502,12.1481571111,0.0,2.68041601173,16.0824960704,1.10307497982,0.0,1.10307497982
 07/30  14:00:00,36.6926866044,1.52082420918,16.4005102191,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  15:00:00,44.8302960411,2.27714169117,23.7818021737,0.0,2.68041601173,16.0824960704,1.1029605454,0.0,1.1029605454
 07/30  16:00:00,44.3454701221,2.32485393798,23.2492640079,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  17:00:00,42.1363483246,2.15816301827,21.2068331302,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,38.3315352669,1.84921101797,17.7109720728,0.0,2.68041601173,16.0824960704,1.10295350673,0.0,1.10295350673
 07/30  19:00:00,27.2418225064,0.496164318688,5.50697267823,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299172725,0.0,1.10299172725
 07/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029009146,0.0,1.1029009146
 07/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293437137,0.0,1.10293437137
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298571916,0.0,1.10298571916
 07/31  06:00:00,62.7023222524,3.64431080124,31.7666604509,0.478750788821,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  07:00:00,81.5516868652,3.38154594825,28.5569265142,0.840488606093,16.0824960704,32.6817896323,1.10337537795,0.0,1.10337537795
 07/31  08:00:00,158.673772569,4.22738952119,35.7871423559,0.0,48.2474882111,70.4033123869,1.10381422656,0.0,1.10381422656
 07/31  09:00:00,154.0091471,4.43274821381,39.2657296225,0.0,48.2474882111,62.0547409583,2.18799647617,0.0,2.18799647617
 07/31  10:00:00,153.756349571,4.34907958609,41.0231941283,0.0,48.2474882111,60.1281475517,1.10400944974,0.0,1.10400944974
 07/31  11:00:00,159.190038559,4.65587515442,44.2234941406,0.0,48.2474882111,62.0547409583,2.18826512608,0.0,2.18826512608
 07/31  12:00:00,159.36861165,4.63657343254,44.9657174612,0.0,48.2474882111,61.5103924513,2.18922373661,0.0,2.18922373661
 07/31  13:00:00,168.763963155,5.39198649991,51.4558128861,0.0,48.2474882111,63.6602354638,2.18907181012,0.0,2.18907181012
 07/31  14:00:00,170.228654374,5.50475698174,56.339821535,0.0,48.2474882111,60.1281475517,1.10383639401,0.0,1.10383639401
 07/31  15:00:00,172.884666186,5.76363492679,58.7369554028,0.0,48.2474882111,60.1281475517,2.18771033993,0.0,2.18771033993
 07/31  16:00:00,176.949663521,6.55773153351,59.117966021,0.0,48.2474882111,63.0180376616,1.10424439792,0.0,1.10424439792
 07/31  17:00:00,161.486722119,6.1523218432,55.0053479613,0.0,37.5258241642,62.7947880557,1.10378505149,0.0,1.10378505149
 07/31  18:00:00,109.485345594,4.15812984997,42.4964365786,0.0,26.8041601173,36.0181789539,1.10349515993,0.0,1.10349515993
 07/31  19:00:00,102.499164099,3.6811961165,36.0886466926,0.0,26.8041601173,33.4493877451,1.10326351851,0.0,1.10326351851
 07/31  20:00:00,94.537953391,3.44276107454,32.1117004303,0.0,16.0824960704,28.0885557216,1.10329887045,0.0,1.10329887045
 07/31  21:00:00,91.3234611241,3.38947298203,30.2314052858,0.00348657460984,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297382676,0.0,1.10297382676
 07/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293433422,0.0,1.10293433422
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293849867,0.0,1.10293849867
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302564892,0.0,1.10302564892
 08/01  06:00:00,62.9377507415,3.67633147451,31.9268778021,0.52194125353,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  07:00:00,85.0861722444,3.38154594825,32.2813220162,0.650578483237,16.0824960704,32.6817896323,1.10340506508,0.0,1.10340506508
 08/01  08:00:00,165.78735832,4.44795763499,42.6801599929,0.0,48.2474882111,70.4033123869,1.10386992337,0.0,1.10386992337
 08/01  09:00:00,165.276098448,4.82737178133,50.1380574032,0.0,48.2474882111,62.0547409583,1.10388651462,0.0,1.10388651462
 08/01  10:00:00,170.424887984,5.18955426172,56.8512578649,0.0,48.2474882111,60.1281475517,2.18813332588,0.0,2.18813332588
 08/01  11:00:00,175.7825559,5.49653564387,59.975350993,0.0,48.2474882111,62.0547409583,2.18836849034,0.0,2.18836849034
 08/01  12:00:00,174.419435634,5.35516458528,59.2979502925,0.0,48.2474882111,61.5103924513,2.18910467829,0.0,2.18910467829
 08/01  13:00:00,181.550372724,6.09023784973,63.543971105,0.0,48.2474882111,63.6602354638,2.18889576748,0.0,2.18889576748
 08/01  14:00:00,170.179033767,5.77098595618,56.0239719538,0.0,48.2474882111,60.1281475517,1.10379528345,0.0,1.10379528345
 08/01  15:00:00,168.528873397,5.73875352414,54.406044016,0.0,48.2474882111,60.1281475517,1.10382401373,0.0,1.10382401373
 08/01  16:00:00,178.701804291,6.520288439,60.9075498854,0.0,48.2474882111,63.0180376616,2.1880133927,0.0,2.1880133927
 08/01  17:00:00,164.621891372,5.87763588547,58.4152031721,0.0,37.5258241642,62.7947880557,1.10361101797,0.0,1.10361101797
 08/01  18:00:00,113.956672576,3.93303948627,47.1928539244,0.0,26.8041601173,36.0181789539,1.10343897187,0.0,1.10343897187
 08/01  19:00:00,112.46227483,3.65289479128,43.6127254158,0.0,26.8041601173,33.4493877451,1.10326748151,0.0,1.10326748151
 08/01  20:00:00,101.958473215,3.42893558149,39.5460457471,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/01  21:00:00,98.3362383732,3.38525241536,37.2518896761,0.0,16.0824960704,26.8041601173,1.10305357461,0.0,1.10305357461
 08/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293662744,0.0,1.10293662744
 08/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293883659,0.0,1.10293883659
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293552916,0.0,1.10293552916
 08/02  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  06:00:00,64.1073206555,3.71526390527,33.139908605,0.439547933859,5.36083202345,21.4433280938,1.10299888543,0.0,1.10299888543
 08/02  07:00:00,86.4634758835,3.3896611091,33.7518881056,0.54920087212,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/02  08:00:00,170.228539235,4.76415196719,46.8051465758,0.0,48.2474882111,70.4033123869,2.18770285694,0.0,2.18770285694
 08/02  09:00:00,169.385602288,5.12066208327,53.9542709414,0.0,48.2474882111,62.0547409583,1.10392814369,0.0,1.10392814369
 08/02  10:00:00,172.388792924,5.34299129677,58.6617257702,0.0,48.2474882111,60.1281475517,2.18783966324,0.0,2.18783966324
 08/02  11:00:00,179.873722461,5.79491393435,63.7681392632,0.0,48.2474882111,62.0547409583,1.10424570529,0.0,1.10424570529
 08/02  12:00:00,179.996845719,5.68974705372,64.540777909,0.0,48.2474882111,61.5103924513,2.18876762346,0.0,2.18876762346
 08/02  13:00:00,187.810681596,6.48584314647,69.4086746806,0.0,48.2474882111,63.6602354638,2.18878842387,0.0,2.18878842387
 08/02  14:00:00,185.101341914,6.48215746158,70.2351085958,0.0,48.2474882111,60.1281475517,2.18772752103,0.0,2.18772752103
 08/02  15:00:00,190.343182348,7.24109670954,74.7180097819,0.0,48.2474882111,60.1281475517,1.1038126668,0.0,1.1038126668
 08/02  16:00:00,197.588537961,8.01520094791,78.299371046,0.0,48.2474882111,63.0180376616,1.10412446724,0.0,1.10412446724
 08/02  17:00:00,180.603655634,7.05221501595,73.222388304,0.0,37.5258241642,62.7947880557,2.18743286504,0.0,2.18743286504
 08/02  18:00:00,123.781651495,4.28827159778,56.662600732,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/02  19:00:00,114.173843802,3.88298198011,45.0942071986,0.0,26.8041601173,33.4493877451,1.10333974379,0.0,1.10333974379
 08/02  20:00:00,101.828539524,3.5043654234,39.3406822144,0.0,16.0824960704,28.0885557216,1.1032979835,0.0,1.1032979835
 08/02  21:00:00,101.622594636,3.43840157695,40.485096777,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301565039,0.0,1.10301565039
 08/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293453108,0.0,1.10293453108
 08/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293841397,0.0,1.10293841397
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303134483,0.0,1.10303134483
 08/03  06:00:00,66.8522441096,3.98893650184,35.9712305282,0.0794768682291,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  07:00:00,87.956727203,3.38154594825,35.6836755802,0.118779877854,16.0824960704,32.6817896323,1.10339441997,0.0,1.10339441997
 08/03  08:00:00,171.81534129,4.7956351897,48.3604654079,0.0,48.2474882111,70.4033123869,1.10378726544,0.0,1.10378726544
 08/03  09:00:00,172.842522899,5.47344984943,57.0584037865,0.0,48.2474882111,62.0547409583,2.18793739064,0.0,2.18793739064
 08/03  10:00:00,177.188765348,5.79476835272,63.0099211384,0.0,48.2474882111,60.1281475517,1.1039646264,0.0,1.1039646264
 08/03  11:00:00,184.52579504,6.06173723391,68.1533885425,0.0,48.2474882111,62.0547409583,2.1885643072,0.0,2.1885643072
 08/03  12:00:00,184.882059014,5.94565097452,69.1700872829,0.0,48.2474882111,61.5103924513,2.18929745037,0.0,2.18929745037
 08/03  13:00:00,192.678967978,6.79902472467,73.9637794847,0.0,48.2474882111,63.6602354638,2.18908234333,0.0,2.18908234333
 08/03  14:00:00,182.550994924,6.20076084901,67.9661582179,0.0,48.2474882111,60.1281475517,1.10387859692,0.0,1.10387859692
 08/03  15:00:00,185.928952823,6.92011316421,70.6247638016,0.0,48.2474882111,60.1281475517,1.10374916319,0.0,1.10374916319
 08/03  16:00:00,196.482086741,7.93115275623,77.2769680178,0.0,48.2474882111,63.0180376616,2.18818642785,0.0,2.18818642785
 08/03  17:00:00,171.843750496,7.03439315917,64.4803050232,0.0,37.5258241642,62.7947880557,1.10356861848,0.0,1.10356861848
 08/03  18:00:00,106.070199157,3.99968899655,39.2397309956,0.0,26.8041601173,36.0181789539,1.10348875397,0.0,1.10348875397
 08/03  19:00:00,103.163429096,3.67660753376,34.2901669392,0.0,26.8041601173,33.4493877451,1.10326138002,0.0,1.10326138002
 08/03  20:00:00,95.231231761,3.46184080063,32.7858990742,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/03  21:00:00,94.3546927978,3.39855552539,33.2498792797,0.00716171091957,16.0824960704,26.8041601173,1.10317125873,0.0,1.10317125873
 08/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293868608,0.0,1.10293868608
 08/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293477562,0.0,1.10293477562
 08/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293843914,0.0,1.10293843914
 08/04  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  06:00:00,64.0759388134,3.73372744002,32.8868431936,0.642767968368,5.36083202345,21.4433280938,1.10299878882,0.0,1.10299878882
 08/04  07:00:00,84.8687155916,3.38154594825,31.6375803644,1.07686348224,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/04  08:00:00,162.324249534,4.26542216627,39.3995866753,0.0,48.2474882111,70.4033123869,2.18747489498,0.0,2.18747489498
 08/04  09:00:00,161.234521833,4.74879404002,46.1750585292,0.0,48.2474882111,62.0547409583,1.10400481781,0.0,1.10400481781
 08/04  10:00:00,165.861187736,5.08214120681,52.3949706727,0.0,48.2474882111,60.1281475517,2.18799219614,0.0,2.18799219614
 08/04  11:00:00,171.71499147,5.28199203898,56.1223301673,0.0,48.2474882111,62.0547409583,1.10432499217,0.0,1.10432499217
 08/04  12:00:00,171.28047368,5.17410251048,56.340050413,0.0,48.2474882111,61.5103924513,2.18892124932,0.0,2.18892124932
 08/04  13:00:00,179.189364261,6.00420196769,61.2689985247,0.0,48.2474882111,63.6602354638,2.18893952025,0.0,2.18893952025
 08/04  14:00:00,178.630320079,6.17328374626,64.0729604756,0.0,48.2474882111,60.1281475517,2.18792353231,0.0,2.18792353231
 08/04  15:00:00,184.128902155,6.83894765317,68.9058786449,0.0,48.2474882111,60.1281475517,1.103877631,0.0,1.103877631
 08/04  16:00:00,190.260361999,7.49387170286,71.4925243297,0.0,48.2474882111,63.0180376616,2.1882412416,0.0,2.1882412416
 08/04  17:00:00,174.626067728,6.90780955778,67.3892058564,0.0,37.5258241642,62.7947880557,1.10360506375,0.0,1.10360506375
 08/04  18:00:00,121.336287905,4.58169006951,53.9238186707,0.0,26.8041601173,36.0181789539,1.10340185959,0.0,1.10340185959
 08/04  19:00:00,116.310131133,3.93888753162,47.1745889787,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/04  20:00:00,104.820817411,3.50562015121,42.3317053737,0.0,16.0824960704,28.0885557216,1.10314912369,0.0,1.10314912369
 08/04  21:00:00,100.359912407,3.43578041291,39.2250357123,0.0,16.0824960704,26.8041601173,1.10302648339,0.0,1.10302648339
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293849287,0.0,1.10293849287
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293681119,0.0,1.10293681119
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303096998,0.0,1.10303096998
 08/05  06:00:00,64.9416623935,3.71217086125,34.1990649254,0.217826395499,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/05  07:00:00,68.6864579997,3.38154594825,32.9553006513,0.39942877114,5.36083202345,26.5809105114,1.10312159448,0.0,1.10312159448
 08/05  08:00:00,99.9089706094,3.49352819238,38.303297473,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/05  09:00:00,106.573045373,3.6324241257,42.5807839958,0.0,26.8041601173,33.5472370403,1.10334287887,0.0,1.10334287887
 08/05  10:00:00,109.394796731,3.72323317206,46.275023011,0.0,26.8041601173,32.583940337,1.10338753333,0.0,1.10338753333
 08/05  11:00:00,114.915012103,3.77038062705,49.5003986196,0.0,26.8041601173,34.8316326447,1.10351509076,0.0,1.10351509076
 08/05  12:00:00,117.918232517,3.92467990807,53.6337153576,0.0,26.8041601173,33.5472370403,1.10338043114,0.0,1.10338043114
 08/05  13:00:00,119.141936984,4.00792413555,57.3429668055,0.0,26.8041601173,30.9784458315,1.10334488411,0.0,1.10334488411
 08/05  14:00:00,87.3516451396,3.77201754818,54.1982361713,0.0,8.04124803518,21.3317032909,1.10322770721,0.0,1.10322770721
 08/05  15:00:00,85.0967716046,3.69748342034,53.3022923685,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/05  16:00:00,86.7514550161,3.59487420157,54.7384860976,0.0,8.04124803518,20.3684065876,1.10319055773,0.0,1.10319055773
 08/05  17:00:00,77.2216406382,3.44852440284,53.0751706526,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/05  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030416249,0.0,1.1030416249
 08/05  19:00:00,33.203958787,0.595397182425,8.9025427617,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299692288,0.0,1.10299692288
 08/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293857219,0.0,1.10293857219
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290683497,0.0,1.10290683497
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290423769,0.0,1.10290423769
 08/06  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290771273,0.0,1.10290771273
 08/06  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,33.7510876227,0.910231070253,14.0695043763,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  09:00:00,39.3860137146,1.40929422877,19.2053673096,0.0,2.68041601173,16.0824960704,1.10296147565,0.0,1.10296147565
 08/06  10:00:00,49.5716830749,2.22286006522,28.5774708335,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  11:00:00,49.4680671103,2.29720961145,28.3995053226,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  12:00:00,49.9122267838,2.36984994751,28.7710246601,0.0,2.68041601173,16.0824960704,1.10302435155,0.0,1.10302435155
 08/06  13:00:00,53.2154639324,2.62382797272,31.8202837835,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  14:00:00,50.0435420001,2.38129711085,28.890892713,0.0,2.68041601173,16.0824960704,1.10302940076,0.0,1.10302940076
 08/06  15:00:00,54.6958167766,2.68174044186,33.2427241585,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  16:00:00,51.2371568563,2.48763447443,29.9781702056,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  17:00:00,54.032153915,2.70259666048,32.5582050783,0.0,2.68041601173,16.0824960704,1.10295955962,0.0,1.10295955962
 08/06  18:00:00,50.0900868176,2.46423573186,28.8544989096,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,56.3817511392,2.61497511981,30.0607571765,0.0,2.68041601173,16.0824960704,1.10295792097,0.0,1.10295792097
 08/06  20:00:00,49.2635781711,1.23144188793,14.456784107,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  21:00:00,44.3855990659,0.822077581661,9.98816930806,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  22:00:00,42.589940869,0.685064651384,8.32952404139,0.0,2.68041601173,16.0824960704,1.1029533392,0.0,1.1029533392
 08/06  23:00:00,41.7846088813,0.595397182425,7.61385952265,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,39.3811670312,0.39693145495,5.4088834001,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/07  01:00:00,41.5044050078,0.198465727475,2.36975508065,0.0,2.68041601173,21.4433280938,1.10299053446,0.0,1.10299053446
 08/07  02:00:00,47.1781282043,0.595397182425,7.64654682225,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293703283,0.0,1.10293703283
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  05:00:00,47.5012979968,0.595397182425,7.75663393631,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  06:00:00,69.8224863389,4.30258627196,38.7072998556,0.0,5.36083202345,21.4433280938,1.10307138642,0.0,1.10307138642
 08/07  07:00:00,95.9787325745,3.4075014147,43.7985053631,0.0,16.0824960704,32.6817896323,1.10337147483,0.0,1.10337147483
 08/07  08:00:00,186.658657384,5.35856404974,62.6408526418,0.0,48.2474882111,70.4033123869,1.10382119014,0.0,1.10382119014
 08/07  09:00:00,184.768179697,5.82270862027,68.6348018132,0.0,48.2474882111,62.0547409583,1.10403001741,0.0,1.10403001741
 08/07  10:00:00,191.72889385,6.58250110729,76.7623168858,0.0,48.2474882111,60.1281475517,2.18802145914,0.0,2.18802145914
 08/07  11:00:00,198.879174226,7.04147497064,81.5270299917,0.0,48.2474882111,62.0547409583,2.18849946207,0.0,2.18849946207
 08/07  12:00:00,196.297331479,6.72628999442,79.8047207276,0.0,48.2474882111,61.5103924513,2.18896367133,0.0,2.18896367133
 08/07  13:00:00,188.608171869,7.03955353489,69.6524545651,0.0,48.2474882111,63.6602354638,2.1887473985,0.0,2.1887473985
 08/07  14:00:00,171.501667276,5.93558468545,57.1820067333,0.0,48.2474882111,60.1281475517,1.10389110101,0.0,1.10389110101
 08/07  15:00:00,169.029866458,5.60086768476,55.0449229163,0.0,48.2474882111,60.1281475517,1.10375416153,0.0,1.10375416153
 08/07  16:00:00,173.856950271,5.67532947548,56.9076548286,0.0,48.2474882111,63.0180376616,2.18842270767,0.0,2.18842270767
 08/07  17:00:00,161.342007336,5.24123781528,55.7717172071,0.0,37.5258241642,62.7947880557,1.10354275765,0.0,1.10354275765
 08/07  18:00:00,113.563145503,3.74992790223,46.9824384359,0.0,26.8041601173,36.0181789539,1.10346616876,0.0,1.10346616876
 08/07  19:00:00,114.311965938,3.58002459233,45.5352867222,0.0,26.8041601173,33.4493877451,1.1032209033,0.0,1.1032209033
 08/07  20:00:00,103.737204555,3.39410111102,41.3407508347,0.0188607233453,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/07  21:00:00,100.672962408,3.38154594825,39.2948228469,0.29749733146,16.0824960704,26.8041601173,1.10303111603,0.0,1.10303111603
 08/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292999871,0.0,1.10292999871
 08/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293698296,0.0,1.10293698296
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029383798,0.0,1.1029383798
 08/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  06:00:00,67.9581145217,3.79082678354,37.0825322696,0.272155257204,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  07:00:00,94.7179806588,3.38893857378,42.3759856865,0.180330601843,16.0824960704,32.6817896323,1.10335677524,0.0,1.10335677524
 08/08  08:00:00,180.410833754,4.9587765377,56.7928165241,0.0,48.2474882111,70.4033123869,2.18763046944,0.0,2.18763046944
 08/08  09:00:00,182.636399334,5.60408546222,66.7216446079,0.0,48.2474882111,62.0547409583,1.10402291284,0.0,1.10402291284
 08/08  10:00:00,188.417242135,5.9017814687,74.1313848096,0.0,48.2474882111,60.1281475517,1.10402686797,0.0,1.10402686797
 08/08  11:00:00,195.129409852,6.14743140809,78.6713091807,0.0,48.2474882111,62.0547409583,2.18829098035,0.0,2.18829098035
 08/08  12:00:00,192.998942233,5.95681940579,77.2758020704,0.0,48.2474882111,61.5103924513,2.18923533888,0.0,2.18923533888
 08/08  13:00:00,200.763398938,6.87996914815,81.9672660207,0.0,48.2474882111,63.6602354638,2.18907012666,0.0,2.18907012666
 08/08  14:00:00,201.92080099,7.06688920143,86.4698359321,0.0,48.2474882111,60.1281475517,1.10383366214,0.0,1.10383366214
 08/08  15:00:00,206.928123945,7.71841718744,90.8256309002,0.0,48.2474882111,60.1281475517,2.18769702544,0.0,2.18769702544
 08/08  16:00:00,201.087432595,7.48904909802,82.32441753,0.0,48.2474882111,63.0180376616,1.10423140661,0.0,1.10423140661
 08/08  17:00:00,180.730843023,6.57193762959,73.8298530797,0.0,37.5258241642,62.7947880557,1.10367335056,0.0,1.10367335056
 08/08  18:00:00,128.548775682,4.36694737871,61.3510491377,0.0,26.8041601173,36.0181789539,1.10348251802,0.0,1.10348251802
 08/08  19:00:00,125.636755824,3.99402790999,56.4460732913,0.0,26.8041601173,33.4493877451,1.10325311838,0.0,1.10325311838
 08/08  20:00:00,112.370387691,3.53021614831,49.8566796569,0.0,16.0824960704,28.0885557216,1.10328582766,0.0,1.10328582766
 08/08  21:00:00,107.68222748,3.43601677847,46.5471144196,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293385603,0.0,1.10293385603
 08/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293767731,0.0,1.10293767731
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293123558,0.0,1.10293123558
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  06:00:00,72.035414412,4.35953337955,40.8632808211,0.0,5.36083202345,21.4433280938,1.10307888831,0.0,1.10307888831
 08/09  07:00:00,96.6593816166,3.41437826249,44.4722775574,0.0,16.0824960704,32.6817896323,1.10341697946,0.0,1.10341697946
 08/09  08:00:00,188.470809964,5.68613301375,64.1254362585,0.0,48.2474882111,70.4033123869,1.10384029134,0.0,1.10384029134
 08/09  09:00:00,188.608999172,6.2937005394,72.0046293688,0.0,48.2474882111,62.0547409583,1.1040494155,0.0,1.1040494155
 08/09  10:00:00,192.986810799,6.52732006982,78.0754148726,0.0,48.2474882111,60.1281475517,2.18805911921,0.0,2.18805911921
 08/09  11:00:00,202.038017909,6.6733975974,85.0539510483,0.0,48.2474882111,62.0547409583,2.18853737839,0.0,2.18853737839
 08/09  12:00:00,204.394384551,6.44009700981,88.1879667852,0.0,48.2474882111,61.5103924513,2.1890016236,0.0,2.1890016236
 08/09  13:00:00,215.117359567,7.4218967446,95.7792990533,0.0,48.2474882111,63.6602354638,2.18878396899,0.0,2.18878396899
 08/09  14:00:00,216.800564375,7.71968078049,100.696807737,0.0,48.2474882111,60.1281475517,1.10390744521,0.0,1.10390744521
 08/09  15:00:00,222.397529943,8.6655687664,105.34788532,0.0,48.2474882111,60.1281475517,1.10376986714,0.0,1.10376986714
 08/09  16:00:00,227.596448519,9.52469026185,106.797792291,0.0,48.2474882111,63.0180376616,2.18823472705,0.0,2.18823472705
 08/09  17:00:00,210.46481105,8.66670833336,101.469050402,0.0,37.5258241642,62.7947880557,1.10355676603,0.0,1.10355676603
 08/09  18:00:00,151.507300932,5.62751025941,83.0490115072,0.0,26.8041601173,36.0181789539,1.10338943613,0.0,1.10338943613
 08/09  19:00:00,141.299580432,4.57644436187,71.526481447,0.0,26.8041601173,33.4493877451,1.10323042222,0.0,1.10323042222
 08/09  20:00:00,124.85448833,3.79806212198,62.0729343215,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/09  21:00:00,118.741712596,3.61306759363,57.4295487203,0.0,16.0824960704,26.8041601173,1.10303321528,0.0,1.10303321528
 08/09  22:00:00,44.8333841902,0.198465727475,3.01831825134,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  23:00:00,44.6790725989,0.39693145495,5.34595694434,0.0,2.68041601173,21.4433280938,1.10297310903,0.0,1.10297310903
 08/09  24:00:00,48.1758991789,0.595397182425,8.64431779685,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  02:00:00,48.2154355921,0.595397182425,8.68385420998,0.0,2.68041601173,21.4433280938,1.10298696253,0.0,1.10298696253
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  04:00:00,41.9351525515,0.198465727475,2.80050262442,0.0,2.68041601173,21.4433280938,1.1029923836,0.0,1.1029923836
 08/10  05:00:00,46.7914112155,0.39693145495,4.77787954921,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  06:00:00,69.625244494,4.42774173235,38.3849025503,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  07:00:00,88.4483887629,3.38773345166,36.2879295145,0.0,16.0824960704,32.6817896323,1.10326808346,0.0,1.10326808346
 08/10  08:00:00,176.984087851,5.2982481673,53.0265989922,0.0,48.2474882111,70.4033123869,2.18766414249,0.0,2.18766414249
 08/10  09:00:00,177.006822877,5.79419149273,60.901962121,0.0,48.2474882111,62.0547409583,1.10403835624,0.0,1.10403835624
 08/10  10:00:00,185.253541113,6.43793415068,70.4315311057,0.0,48.2474882111,60.1281475517,1.10404204228,0.0,1.10404204228
 08/10  11:00:00,194.731020369,6.76149412431,77.658856981,0.0,48.2474882111,62.0547409583,2.18832151311,0.0,2.18832151311
 08/10  12:00:00,194.78297641,6.5380230694,78.4786325836,0.0,48.2474882111,61.5103924513,2.18926757893,0.0,2.18926757893
 08/10  13:00:00,201.613507561,7.3946389159,82.3027048759,0.0,48.2474882111,63.6602354638,2.18910060391,0.0,2.18910060391
 08/10  14:00:00,198.837336351,7.51387274761,82.939387746,0.0,48.2474882111,60.1281475517,1.10384681797,0.0,1.10384681797
 08/10  15:00:00,200.399707056,8.23278870416,83.7828424955,0.0,48.2474882111,60.1281475517,2.18772392025,0.0,2.18772392025
 08/10  16:00:00,201.858339096,8.73828412577,81.8460890039,0.0,48.2474882111,63.0180376616,1.10424579394,0.0,1.10424579394
 08/10  17:00:00,181.783110812,7.6175133057,73.8365451926,0.0,37.5258241642,62.7947880557,1.10378470314,0.0,1.10378470314
 08/10  18:00:00,125.196716609,4.90908284282,57.4568546012,0.0,26.8041601173,36.0181789539,1.10349362095,0.0,1.10349362095
 08/10  19:00:00,118.540377986,4.16944301171,49.1742803515,0.0,26.8041601173,33.4493877451,1.10326102725,0.0,1.10326102725
 08/10  20:00:00,104.095045943,3.59206738109,41.5194866757,0.0,16.0824960704,28.0885557216,1.10329465487,0.0,1.10329465487
 08/10  21:00:00,98.1433749922,3.47335018043,36.9709285301,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297209241,0.0,1.10297209241
 08/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293543768,0.0,1.10293543768
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029383918,0.0,1.1029383918
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302261252,0.0,1.10302261252
 08/11  06:00:00,61.9715390925,3.79099177951,30.8736255894,0.494321512133,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  07:00:00,82.2267147524,3.38214994836,29.6652698872,0.40656912019,16.0824960704,32.6817896323,1.10342863914,0.0,1.10342863914
 08/11  08:00:00,165.894006943,4.85497786007,42.3797883905,0.0,48.2474882111,70.4033123869,1.10385364647,0.0,1.10385364647
 08/11  09:00:00,164.615580595,5.29936419009,49.005547141,0.0,48.2474882111,62.0547409583,1.1038676948,0.0,1.1038676948
 08/11  10:00:00,166.258362826,5.54641726187,52.3278697072,0.0,48.2474882111,60.1281475517,2.18808674926,0.0,2.18808674926
 08/11  11:00:00,168.602927586,5.72502370693,52.5672346153,0.0,48.2474882111,62.0547409583,2.18856581321,0.0,2.18856581321
 08/11  12:00:00,165.564664962,5.52769703494,50.270647171,0.0,48.2474882111,61.5103924513,2.18903100549,0.0,2.18903100549
 08/11  13:00:00,172.432195753,6.2782761838,54.2377558005,0.0,48.2474882111,63.6602354638,2.18881306017,0.0,2.18881306017
 08/11  14:00:00,170.064111667,6.29247730508,55.3875585048,0.0,48.2474882111,60.1281475517,1.10375630909,0.0,1.10375630909
 08/11  15:00:00,175.263747581,7.00189775648,59.8777739674,0.0,48.2474882111,60.1281475517,1.10378292933,0.0,1.10378292933
 08/11  16:00:00,180.933506553,7.69614032322,61.9634002633,0.0,48.2474882111,63.0180376616,2.18826287701,0.0,2.18826287701
 08/11  17:00:00,164.48359025,6.98167121397,57.1728667217,0.0,37.5258241642,62.7947880557,1.10356862052,0.0,1.10356862052
 08/11  18:00:00,111.935547159,4.60529401609,44.4994739775,0.0,26.8041601173,36.0181789539,1.10340004564,0.0,1.10340004564
 08/11  19:00:00,110.054963799,3.89996798847,38.4910078538,0.0,26.8041601173,33.4493877451,1.10323862716,0.0,1.10323862716
 08/11  20:00:00,96.0985140255,3.48749184071,33.6275302987,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/11  21:00:00,92.4451506701,3.42527192728,31.3207824611,0.0,16.0824960704,26.8041601173,1.10303398552,0.0,1.10303398552
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102936509,0.0,1.102936509
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029384936,0.0,1.1029384936
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293604457,0.0,1.10293604457
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
