Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/30  07:00:00,87.2656127825,3.38995503909,34.7524267016,0.350505245064,16.0824960704,32.6817896323,1.10333012445,0.0,1.10333012445
 08/30  08:00:00,171.905897879,4.97683802627,48.2698191605,0.0,48.2474882111,70.4033123869,1.10396486275,0.0,1.10396486275
 08/30  09:00:00,171.537466893,5.49831957302,55.728478057,0.0,48.2474882111,62.0547409583,2.18791319556,0.0,2.18791319556
 08/30  10:00:00,175.360631337,5.90756031995,61.06899516,0.0,48.2474882111,60.1281475517,1.10398094044,0.0,1.10398094044
 08/30  11:00:00,183.552414817,6.33599311921,66.905752434,0.0,48.2474882111,62.0547409583,2.18847770836,0.0,2.18847770836
 08/30  12:00:00,185.454768323,6.36596904599,69.3224785204,0.0,48.2474882111,61.5103924513,2.18924690728,0.0,2.18924690728
 08/30  13:00:00,193.100399045,7.25073393629,73.9335013399,0.0,48.2474882111,63.6602354638,2.18913317769,0.0,2.18913317769
 08/30  14:00:00,189.407725618,7.24411318743,73.7795365742,0.0,48.2474882111,60.1281475517,1.10386948059,0.0,1.10386948059
 08/30  15:00:00,193.495193829,7.93078076483,77.1803372073,0.0,48.2474882111,60.1281475517,2.18763924365,0.0,2.18763924365
 08/30  16:00:00,199.873842553,8.53040589587,80.0694706905,0.0,48.2474882111,63.0180376616,1.10408057317,0.0,1.10408057317
 08/30  17:00:00,182.239841152,7.64022687257,74.2705619658,0.0,37.5258241642,62.7947880557,1.10385138846,0.0,1.10385138846
 08/30  18:00:00,122.707655267,4.76967320094,55.1072029003,0.0,26.8041601173,36.0181789539,1.10355645657,0.0,1.10355645657
 08/30  19:00:00,122.106132482,3.97656294277,45.5309149162,0.0,26.8041601173,33.4493877451,1.10332591032,0.0,1.10332591032
 08/30  20:00:00,103.55633503,3.52617248069,41.0466706631,0.0,16.0824960704,28.0885557216,1.10328939555,0.0,1.10328939555
 08/30  21:00:00,100.173149824,3.44680876525,39.0272447765,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299993765,0.0,1.10299993765
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293954278,0.0,1.10293954278
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294123005,0.0,1.10294123005
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303581476,0.0,1.10303581476
 08/31  06:00:00,66.1252412131,3.78617045346,32.7137337388,0.345403476163,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  07:00:00,84.3039347902,3.38154594825,31.7739321604,0.375730884873,16.0824960704,32.6817896323,1.10341196744,0.0,1.10341196744
 08/31  08:00:00,167.411263879,4.69101236644,44.0610108204,0.0,48.2474882111,70.4033123869,1.10382272649,0.0,1.10382272649
 08/31  09:00:00,165.537645433,4.83078002093,50.3961961484,0.0,48.2474882111,62.0547409583,2.18805110187,0.0,2.18805110187
 08/31  10:00:00,172.355336103,5.56147534692,58.4097848995,0.0,48.2474882111,60.1281475517,1.10403912672,0.0,1.10403912672
 08/31  11:00:00,180.62351753,6.10874689817,64.2041013682,0.0,48.2474882111,62.0547409583,2.18852430176,0.0,2.18852430176
 08/31  12:00:00,183.130301713,6.16234013793,67.2016408187,0.0,48.2474882111,61.5103924513,2.18895723739,0.0,2.18895723739
 08/31  13:00:00,192.882605595,7.1439236462,73.8225181796,0.0,48.2474882111,63.6602354638,2.18885115864,0.0,2.18885115864
 08/31  14:00:00,185.959719912,6.59965580111,70.9759882537,0.0,48.2474882111,60.1281475517,1.10386895239,0.0,1.10386895239
 08/31  15:00:00,188.418227323,7.12136573235,72.9127857333,0.0,48.2474882111,60.1281475517,2.18752656862,0.0,2.18752656862
 08/31  16:00:00,198.231358923,7.93230336842,79.0250895878,0.0,48.2474882111,63.0180376616,1.10418046387,0.0,1.10418046387
 08/31  17:00:00,183.228006072,7.25431143621,75.6446423218,0.0,37.5258241642,62.7947880557,1.10365668031,0.0,1.10365668031
 08/31  18:00:00,125.887767268,4.61043064422,58.4465574582,0.0,26.8041601173,36.0181789539,1.10349149668,0.0,1.10349149668
 08/31  19:00:00,127.270923003,3.91431389635,50.757954483,0.0,26.8041601173,33.4493877451,1.10328221014,0.0,1.10328221014
 08/31  20:00:00,107.026829957,3.48655139434,44.5567866764,0.0,16.0824960704,28.0885557216,1.10334297067,0.0,1.10334297067
 08/31  21:00:00,103.598616567,3.42089322179,42.4786270636,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294158351,0.0,1.10294158351
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294139233,0.0,1.10294139233
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293714908,0.0,1.10293714908
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  06:00:00,68.3841181065,3.83518881324,34.9587794816,0.310216266971,5.36083202345,21.4433280938,1.1030852199,0.0,1.1030852199
 09/01  07:00:00,86.0101452689,3.38154594825,33.4811966106,0.374676913256,16.0824960704,32.6817896323,1.10340523516,0.0,1.10340523516
 09/01  08:00:00,169.539354399,4.7832871038,46.0968266035,0.0,48.2474882111,70.4033123869,1.10388791222,0.0,1.10388791222
 09/01  09:00:00,169.001945789,5.31970028591,53.3715762396,0.0,48.2474882111,62.0547409583,2.18781848891,0.0,2.18781848891
 09/01  10:00:00,173.074307067,5.72073875761,58.9694924523,0.0,48.2474882111,60.1281475517,1.10392374554,0.0,1.10392374554
 09/01  11:00:00,181.845668309,6.16374087144,65.3712581741,0.0,48.2474882111,62.0547409583,2.1885303059,0.0,2.1885303059
 09/01  12:00:00,184.543248152,6.21076049729,68.5661668979,0.0,48.2474882111,61.5103924513,2.18933723356,0.0,2.18933723356
 09/01  13:00:00,195.624930373,7.21762145171,76.4911451528,0.0,48.2474882111,63.6602354638,2.18917608335,0.0,2.18917608335
 09/01  14:00:00,192.064503435,7.18844939945,76.4919781789,0.0,48.2474882111,60.1281475517,1.1039298135,0.0,1.1039298135
 09/01  15:00:00,193.571613298,7.79549598155,77.3920414597,0.0,48.2474882111,60.1281475517,1.10380698748,0.0,1.10380698748
 09/01  16:00:00,198.355191703,8.2732725254,78.807953211,0.0,48.2474882111,63.0180376616,2.18813975794,0.0,2.18813975794
 09/01  17:00:00,182.644084398,7.46462453498,74.8504075493,0.0,37.5258241642,62.7947880557,1.10365364894,0.0,1.10365364894
 09/01  18:00:00,126.426352552,4.78109509222,58.8144782946,0.0,26.8041601173,36.0181789539,1.10341413968,0.0,1.10341413968
 09/01  19:00:00,126.515691584,4.01380496073,49.9032320002,0.0,26.8041601173,33.4493877451,1.10327733881,0.0,1.10327733881
 09/01  20:00:00,106.087084708,3.54786573395,43.5557270883,0.0,16.0824960704,28.0885557216,1.10334588558,0.0,1.10334588558
 09/01  21:00:00,102.421718781,3.46177603479,41.2608464646,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.102939946,0.0,1.102939946
 09/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294171954,0.0,1.10294171954
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293563046,0.0,1.10293563046
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  06:00:00,70.0494156257,3.70178772699,34.061832553,0.5385284677,5.36083202345,21.4433280938,1.10304326288,0.0,1.10304326288
 09/02  07:00:00,70.2775071786,3.38866615636,34.2880783462,0.650580047083,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/02  08:00:00,103.13956701,3.64624026907,41.3376993031,0.0434824936075,26.8041601173,31.2995447326,1.10325496994,0.0,1.10325496994
 09/02  09:00:00,111.622186471,3.83585723518,47.4264919839,0.0,26.8041601173,33.5472370403,1.10342106952,0.0,1.10342106952
 09/02  10:00:00,116.202845857,3.92301358132,52.8832917272,0.0,26.8041601173,32.583940337,1.10337817778,0.0,1.10337817778
 09/02  11:00:00,120.18836366,4.0254402996,54.5186905039,0.0,26.8041601173,34.8316326447,1.1035497987,0.0,1.1035497987
 09/02  12:00:00,124.462999344,4.24292203429,59.8602400583,0.0,26.8041601173,33.5472370403,1.10339943283,0.0,1.10339943283
 09/02  13:00:00,125.449245625,4.48564974581,63.1725498365,0.0,26.8041601173,30.9784458315,1.10336685614,0.0,1.10336685614
 09/02  14:00:00,91.1869878594,4.08758722389,57.7180092153,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/02  15:00:00,88.1210356875,3.93955620733,56.0844836644,0.0,8.04124803518,20.0473076865,1.10321056713,0.0,1.10321056713
 09/02  16:00:00,86.4919557787,3.73933060098,54.3345304608,0.0,8.04124803518,20.3684065876,1.10324472897,0.0,1.10324472897
 09/02  17:00:00,76.598873187,3.5480521176,52.3528754866,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/02  18:00:00,36.8970292534,1.50514315234,16.6205339249,0.0,2.68041601173,16.0824960704,1.10305619295,0.0,1.10305619295
 09/02  19:00:00,43.7750123697,1.06429725116,11.6026962757,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  20:00:00,42.1259629628,0.595397182425,7.95521360418,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309504531,0.0,1.10309504531
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294177473,0.0,1.10294177473
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291166022,0.0,1.10291166022
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290812435,0.0,1.10290812435
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  07:00:00,42.8753813598,1.9900265687,22.1140026149,0.0,2.68041601173,16.0824960704,1.10296343533,0.0,1.10296343533
 09/03  08:00:00,47.0635881825,2.60729357004,25.6849424363,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,46.2849778923,2.46181775161,25.0518079645,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  10:00:00,49.9498304639,2.657336809,28.5211414788,0.0,2.68041601173,16.0824960704,1.10296039304,0.0,1.10296039304
 09/03  11:00:00,47.2664902247,2.36416104805,26.1309770005,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  12:00:00,52.1427351891,2.70421011078,30.6671729022,0.0,2.68041601173,16.0824960704,1.10303042653,0.0,1.10303042653
 09/03  13:00:00,50.5231379783,2.54006101867,29.2117247834,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  14:00:00,53.9405044113,2.73174068493,32.4374115502,0.0,2.68041601173,16.0824960704,1.10303214983,0.0,1.10303214983
 09/03  15:00:00,51.0107878152,2.49817708246,29.7412585565,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  16:00:00,53.8505426759,2.70806031779,32.371130182,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  17:00:00,50.6248722227,2.50923672553,29.344283321,0.0,2.68041601173,16.0824960704,1.10296279121,0.0,1.10296279121
 09/03  18:00:00,51.9289274781,2.66004753237,30.4975277695,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  19:00:00,53.8729680904,1.64792738583,18.6496885284,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  20:00:00,51.3137938252,1.41667656691,16.3217650821,0.0,2.68041601173,16.0824960704,1.10295785215,0.0,1.10295785215
 09/03  21:00:00,41.1869016436,0.595397182425,7.01615228503,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  22:00:00,38.6698326523,0.39693145495,4.69754902113,0.0,2.68041601173,16.0824960704,1.10296211139,0.0,1.10296211139
 09/03  23:00:00,35.8767193426,0.198465727475,2.10290143891,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291256678,0.0,1.10291256678
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290944242,0.0,1.10290944242
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294433482,0.0,1.10294433482
 09/04  07:00:00,44.9718381645,2.23657707814,23.9639089102,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  08:00:00,42.4638655751,2.22547487589,21.467038523,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  09:00:00,49.7570303635,2.84733767616,28.1383405111,0.0,2.68041601173,16.0824960704,1.10296617041,0.0,1.10296617041
 09/04  10:00:00,44.486710593,2.27008048782,23.445277929,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  11:00:00,51.6342433632,2.73114232303,30.131748864,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  12:00:00,47.3243578637,2.29752011636,26.2554855711,0.0,2.68041601173,16.0824960704,1.10302729352,0.0,1.10302729352
 09/04  13:00:00,55.4076337841,2.87030375309,33.7659778548,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  14:00:00,47.9527714952,2.29096014901,26.89045917,0.0,2.68041601173,16.0824960704,1.10303673712,0.0,1.10303673712
 09/04  15:00:00,55.4780725877,2.85868421229,33.8480361992,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  16:00:00,47.8360542606,2.2822812541,26.7824208303,0.0,2.68041601173,16.0824960704,1.10296361982,0.0,1.10296361982
 09/04  17:00:00,54.1538748866,2.87269211805,32.5098305923,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  18:00:00,44.3818790078,2.23254852106,23.3779783106,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  19:00:00,52.8457884385,1.77927449563,17.4911617667,0.0,2.68041601173,16.0824960704,1.10296062343,0.0,1.10296062343
 09/04  20:00:00,37.9448884386,0.39693145495,3.9726048075,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,37.7353142453,0.39693145495,3.76303061418,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290878031,0.0,1.10290878031
 09/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291207917,0.0,1.10291207917
 09/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293608318,0.0,1.10293608318
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030388197,0.0,1.1030388197
 09/05  06:00:00,62.8952741674,3.63945378975,25.9182031591,1.5903503405,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,74.9952682173,3.38154594825,21.3776667026,1.46332976976,16.0824960704,32.6817896323,1.10345354985,0.0,1.10345354985
 09/05  08:00:00,154.275095425,4.44208698348,31.165054297,0.00871345289551,48.2474882111,70.4033123869,1.10396775192,0.0,1.10396775192
 09/05  09:00:00,155.05381369,4.85656367225,39.8865807541,0.0,48.2474882111,62.0547409583,2.18799632791,0.0,2.18799632791
 09/05  10:00:00,161.485607224,5.32931651358,47.7722148534,0.0,48.2474882111,60.1281475517,1.10402196535,0.0,1.10402196535
 09/05  11:00:00,171.110043454,5.88328816372,54.9160860269,0.0,48.2474882111,62.0547409583,2.18851422548,0.0,2.18851422548
 09/05  12:00:00,173.50018099,5.95880817151,57.7750520616,0.0,48.2474882111,61.5103924513,2.18898069061,0.0,2.18898069061
 09/05  13:00:00,181.681752431,6.85504828588,62.9105403763,0.0,48.2474882111,63.6602354638,2.18890400684,0.0,2.18890400684
 09/05  14:00:00,181.321760984,6.86324093939,66.0744441882,0.0,48.2474882111,60.1281475517,1.10389883132,0.0,1.10389883132
 09/05  15:00:00,187.11903736,7.57470635649,71.1602551464,0.0,48.2474882111,60.1281475517,2.18763189864,0.0,2.18763189864
 09/05  16:00:00,193.192179548,8.11320900164,73.8050045797,0.0,48.2474882111,63.0180376616,1.1042361632,0.0,1.1042361632
 09/05  17:00:00,174.878619418,7.30340407108,67.2461630328,0.0,37.5258241642,62.7947880557,1.10370573936,0.0,1.10370573936
 09/05  18:00:00,115.478377718,4.61056832651,48.0370302261,0.0,26.8041601173,36.0181789539,1.10350421874,0.0,1.10350421874
 09/05  19:00:00,118.470135386,3.88635820089,39.5177892289,0.0,26.8041601173,33.4493877451,1.10327986714,0.0,1.10327986714
 09/05  20:00:00,95.795790226,3.49528167147,33.3170166684,0.0,16.0824960704,28.0885557216,1.10332353812,0.0,1.10332353812
 09/05  21:00:00,91.2001607728,3.425977424,30.0750870671,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297962988,0.0,1.10297962988
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294148479,0.0,1.10294148479
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294297064,0.0,1.10294297064
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303025901,0.0,1.10303025901
 09/06  06:00:00,63.0212745334,3.62395004507,25.4534048916,2.19665271869,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,75.4132632892,3.38154594825,21.1087429941,2.1502485501,16.0824960704,32.6817896323,1.10342007579,0.0,1.10342007579
 09/06  08:00:00,153.481500919,4.28918347054,30.5228294124,0.010247344025,48.2474882111,70.4033123869,1.10380540075,0.0,1.10380540075
 09/06  09:00:00,154.162267117,4.67561497682,39.175982877,0.0,48.2474882111,62.0547409583,2.18804554977,0.0,2.18804554977
 09/06  10:00:00,162.585717121,5.13564165504,49.0659996086,0.0,48.2474882111,60.1281475517,1.1040491191,0.0,1.1040491191
 09/06  11:00:00,174.692761954,5.71650250102,58.6655901893,0.0,48.2474882111,62.0547409583,2.1885758471,0.0,2.1885758471
 09/06  12:00:00,182.385551837,5.88559574493,66.7336353358,0.0,48.2474882111,61.5103924513,2.18905179888,0.0,2.18905179888
 09/06  13:00:00,197.852804154,6.9133057268,79.0233346583,0.0,48.2474882111,63.6602354638,2.18898117121,0.0,2.18898117121
 09/06  14:00:00,198.102384715,7.03446307584,82.6838457822,0.0,48.2474882111,60.1281475517,1.10393497393,0.0,1.10393497393
 09/06  15:00:00,202.000781247,7.71905321958,85.8976521708,0.0,48.2474882111,60.1281475517,2.18770742961,0.0,2.18770742961
 09/06  16:00:00,207.778398039,8.24910348343,88.2553285883,0.0,48.2474882111,63.0180376616,1.10428052765,0.0,1.10428052765
 09/06  17:00:00,190.505029128,7.29034381319,82.8856330004,0.0,37.5258241642,62.7947880557,1.10382629942,0.0,1.10382629942
 09/06  18:00:00,130.906581886,4.5431008052,63.5327019158,0.0,26.8041601173,36.0181789539,1.10354013607,0.0,1.10354013607
 09/06  19:00:00,134.720217336,4.03589478084,55.618334599,0.0,26.8041601173,33.4493877451,1.1033154975,0.0,1.1033154975
 09/06  20:00:00,110.923329086,3.57909745031,48.3607397495,0.0,16.0824960704,28.0885557216,1.10335280712,0.0,1.10335280712
 09/06  21:00:00,106.155431955,3.46221757063,44.9941181023,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299990268,0.0,1.10299990268
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  24:00:00,47.1385894844,0.595397182425,7.60700810236,0.0,2.68041601173,21.4433280938,1.10298648753,0.0,1.10298648753
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294338339,0.0,1.10294338339
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304002969,0.0,1.10304002969
 09/07  06:00:00,70.3617864403,3.89558910472,34.3804405338,0.33848992378,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  07:00:00,85.7530606301,3.38154594825,33.2080077928,0.390781092332,16.0824960704,32.6817896323,1.10342721679,0.0,1.10342721679
 09/07  08:00:00,169.597015619,4.7651259676,46.172648959,0.0,48.2474882111,70.4033123869,1.10385736524,0.0,1.10385736524
 09/07  09:00:00,171.133104043,5.56614203334,55.2562927465,0.0,48.2474882111,62.0547409583,2.18815733226,0.0,2.18815733226
 09/07  10:00:00,178.03679881,6.17581855413,63.4769043986,0.0,48.2474882111,60.1281475517,1.10410745033,0.0,1.10410745033
 09/07  11:00:00,187.8773111,6.7571981784,70.8094436579,0.0,48.2474882111,62.0547409583,2.18870196336,0.0,2.18870196336
 09/07  12:00:00,191.184040269,6.80671128555,74.6110082269,0.0,48.2474882111,61.5103924513,2.18918966604,0.0,2.18918966604
 09/07  13:00:00,201.082595845,7.75982263065,81.4066094456,0.0,48.2474882111,63.6602354638,2.1891247834,0.0,2.1891247834
 09/07  14:00:00,198.416814476,7.94371391297,82.0890247065,0.0,48.2474882111,60.1281475517,1.10387395731,0.0,1.10387395731
 09/07  15:00:00,201.598132558,8.60873544258,84.605321258,0.0,48.2474882111,60.1281475517,2.18767614729,0.0,2.18767614729
 09/07  16:00:00,205.50094265,8.93013456845,85.296842115,0.0,48.2474882111,63.0180376616,1.10412071377,0.0,1.10412071377
 09/07  17:00:00,185.53669753,7.75112831736,77.4565168991,0.0,37.5258241642,62.7947880557,2.18746782119,0.0,2.18746782119
 09/07  18:00:00,124.83271392,4.81550854802,57.1864262065,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/07  19:00:00,125.898052648,4.05589641991,46.7761682719,0.0,26.8041601173,33.4493877451,1.10343813636,0.0,1.10343813636
 09/07  20:00:00,103.42939845,3.57172780877,40.8741787552,0.0,16.0824960704,28.0885557216,1.10333588744,0.0,1.10333588744
 09/07  21:00:00,98.4134713919,3.46783867957,37.2465364306,0.0,16.0824960704,26.8041601173,1.10302971247,0.0,1.10302971247
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293748836,0.0,1.10293748836
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294143091,0.0,1.10294143091
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302955371,0.0,1.10302955371
 09/08  06:00:00,67.3559238056,3.75087305591,31.11301872,0.744765151687,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  07:00:00,82.465333536,3.38154594825,29.4918816694,0.819180121674,16.0824960704,32.6817896323,1.10340303012,0.0,1.10340303012
 09/08  08:00:00,164.164299413,4.4518302345,41.0532284867,0.0,48.2474882111,70.4033123869,1.10394112256,0.0,1.10394112256
 09/08  09:00:00,165.976948949,5.0098221144,50.6564575712,0.0,48.2474882111,62.0547409583,2.18790312497,0.0,2.18790312497
 09/08  10:00:00,176.333740038,5.73129093202,62.2183732488,0.0,48.2474882111,60.1281475517,1.10399497943,0.0,1.10399497943
 09/08  11:00:00,186.863431431,6.42666936848,70.1260927993,0.0,48.2474882111,62.0547409583,2.1885563174,0.0,2.1885563174
 09/08  12:00:00,186.928306612,6.39364471986,70.7683411361,0.0,48.2474882111,61.5103924513,2.18939836373,0.0,2.18939836373
 09/08  13:00:00,198.983779738,7.4321420476,79.6354739219,0.0,48.2474882111,63.6602354638,2.18933875806,0.0,2.18933875806
 09/08  14:00:00,200.327581333,7.64875826747,84.2947472086,0.0,48.2474882111,60.1281475517,2.18780594932,0.0,2.18780594932
 09/08  15:00:00,202.995544926,8.29287861051,86.3185904584,0.0,48.2474882111,60.1281475517,1.10388227216,0.0,1.10388227216
 09/08  16:00:00,206.138120454,8.57513844828,86.2890160387,0.0,48.2474882111,63.0180376616,2.18833657026,0.0,2.18833657026
 09/08  17:00:00,187.35046334,7.63988235922,79.3815286665,0.0,37.5258241642,62.7947880557,1.10366384585,0.0,1.10366384585
 09/08  18:00:00,128.194420374,4.79989388838,60.5637473203,0.0,26.8041601173,36.0181789539,1.10346600958,0.0,1.10346600958
 09/08  19:00:00,128.621158344,4.04420232257,49.5109680653,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/08  20:00:00,103.357267461,3.54440450312,40.8293710719,0.0,16.0824960704,28.0885557216,1.10333522189,0.0,1.10333522189
 09/08  21:00:00,98.7615089134,3.45100886926,37.6114037625,0.0,16.0824960704,26.8041601173,1.10303976254,0.0,1.10303976254
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293578815,0.0,1.10293578815
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294044538,0.0,1.10294044538
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303320695,0.0,1.10303320695
 09/09  06:00:00,68.5017292288,3.71007690133,32.5148562848,0.529529164647,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/09  07:00:00,66.7290118682,3.38154594825,30.7024210111,0.694862279839,5.36083202345,26.5809105114,1.1031206786,0.0,1.1031206786
 09/09  08:00:00,97.4655528044,3.39123248563,35.9211534767,0.0410218981341,26.8041601173,31.2995447326,1.10330346417,0.0,1.10330346417
 09/09  09:00:00,105.607554473,3.62828411541,41.619433106,0.0,26.8041601173,33.5472370403,1.1034348814,0.0,1.1034348814
 09/09  10:00:00,109.335952327,3.7586700044,46.1807417738,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 09/09  11:00:00,119.432912079,4.07903130544,53.7096479175,0.0,26.8041601173,34.8316326447,1.10344706005,0.0,1.10344706005
 09/09  12:00:00,126.480878119,4.48385541666,61.6371854502,0.0,26.8041601173,33.5472370403,1.10344257322,0.0,1.10344257322
 09/09  13:00:00,129.135205834,4.72539305803,66.6187667326,0.0,26.8041601173,30.9784458315,1.10338968612,0.0,1.10338968612
 09/09  14:00:00,91.6276399862,4.09784607008,58.148402496,0.0,8.04124803518,21.3317032909,1.10323982832,0.0,1.10323982832
 09/09  15:00:00,86.5200612269,3.95210754095,54.4709578702,0.0,8.04124803518,20.0473076865,1.10319017845,0.0,1.10319017845
 09/09  16:00:00,86.9367500941,3.85750350035,54.6611518769,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/09  17:00:00,75.6608571144,3.63354259728,51.3293689343,0.0,2.68041601173,18.0090894769,1.10300737345,0.0,1.10300737345
 09/09  18:00:00,30.7817788743,0.970806499123,11.039620199,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  19:00:00,40.1356782414,0.496164318688,6.06416174651,0.0,2.68041601173,16.0824960704,1.10306099238,0.0,1.10306099238
 09/09  20:00:00,41.1214917085,0.595397182425,6.95074234983,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306364694,0.0,1.10306364694
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294298907,0.0,1.10294298907
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291318891,0.0,1.10291318891
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030075074,0.0,1.1030075074
 09/10  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  07:00:00,19.8403287522,0.0944501663482,0.974526409619,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  08:00:00,45.6540190949,2.43026010823,24.4524068105,0.0,2.68041601173,16.0824960704,1.10294649502,0.0,1.10294649502
 09/10  09:00:00,44.8462497073,2.43991677663,23.6349807545,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  10:00:00,48.4973181561,2.65124279275,27.0747231872,0.0,2.68041601173,16.0824960704,1.10296814718,0.0,1.10296814718
 09/10  11:00:00,47.6901210077,2.42583108501,26.4929377465,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  12:00:00,52.533227433,2.79765760868,30.9642176481,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  13:00:00,50.756991383,2.640745889,29.3448933178,0.0,2.68041601173,16.0824960704,1.10313081545,0.0,1.10313081545
 09/10  14:00:00,54.5852740336,2.82562265827,32.9882991991,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,51.3817141746,2.54205128024,30.0683107181,0.0,2.68041601173,16.0824960704,1.10296882842,0.0,1.10296882842
 09/10  16:00:00,54.6071704754,2.73689551853,33.0989227806,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  17:00:00,50.342007079,2.48604013945,29.0846147634,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  18:00:00,53.8770081293,2.62516844824,30.0131541715,0.0,2.68041601173,16.0824960704,1.10296850305,0.0,1.10296850305
 09/10  19:00:00,48.4692265949,1.21076481393,13.6831096048,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,49.0790570408,1.31082817892,14.1928766856,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  21:00:00,43.1694084925,0.793862909901,8.80019340641,0.0,2.68041601173,16.0824960704,1.1029797663,0.0,1.1029797663
 09/10  22:00:00,38.5005031356,0.39693145495,4.52821950445,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,35.8458095495,0.198465727475,2.07199164587,0.0,2.68041601173,16.0824960704,1.10294652189,0.0,1.10294652189
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029402455,0.0,1.1029402455
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294276474,0.0,1.10294276474
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  06:00:00,69.9047773814,4.04281285017,34.0292236092,0.0854740440248,5.36083202345,21.4433280938,1.10300886948,0.0,1.10300886948
 09/11  07:00:00,84.8611559948,3.38154594825,32.4712047057,0.235679544084,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/11  08:00:00,165.537365726,4.44667770606,42.4314473279,0.0,48.2474882111,70.4033123869,2.18789740314,0.0,2.18789740314
 09/11  09:00:00,163.459103664,5.02700146765,48.1214329324,0.0,48.2474882111,62.0547409583,1.10407056455,0.0,1.10407056455
 09/11  10:00:00,165.523051591,5.33979204673,51.799183687,0.0,48.2474882111,60.1281475517,2.18821075241,0.0,2.18821075241
 09/11  11:00:00,171.273045807,6.04982073068,54.9125558126,0.0,48.2474882111,62.0547409583,1.10424407696,0.0,1.10424407696
 09/11  12:00:00,170.288075463,6.08353572789,54.438218979,0.0,48.2474882111,61.5103924513,3.27391928058,0.0,3.27391928058
 09/11  13:00:00,180.213521006,7.1398170477,61.1575401896,0.0,48.2474882111,63.6602354638,2.18892492054,0.0,2.18892492054
 09/11  14:00:00,178.606072871,7.16780172105,63.0541952931,0.0,48.2474882111,60.1281475517,1.10382783165,0.0,1.10382783165
 09/11  15:00:00,180.303306698,7.65689519337,64.2623356478,0.0,48.2474882111,60.1281475517,1.10388440769,0.0,1.10388440769
 09/11  16:00:00,182.6088182,8.00513447123,63.3297177619,0.0,48.2474882111,63.0180376616,2.18823692323,0.0,2.18823692323
 09/11  17:00:00,162.704480663,7.04310735741,55.3323209914,0.0,37.5258241642,62.7947880557,1.10361285604,0.0,1.10361285604
 09/11  18:00:00,106.357408292,4.31902188095,36.740273912,0.0,26.8041601173,36.0181789539,1.10346934817,0.0,1.10346934817
 09/11  19:00:00,109.882362271,3.79421219026,31.0221621244,0.0,26.8041601173,33.4493877451,1.10326333712,0.0,1.10326333712
 09/11  20:00:00,90.1290951125,3.47269895839,27.672904268,0.0,16.0824960704,28.0885557216,1.10333920331,0.0,1.10333920331
 09/11  21:00:00,86.5910673854,3.4106969085,25.4593876639,0.021886531339,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294500532,0.0,1.10294500532
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293855052,0.0,1.10293855052
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294161117,0.0,1.10294161117
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  06:00:00,61.5699535658,3.61268170737,22.9900319612,3.21997301919,5.36083202345,21.4433280938,1.10304967171,0.0,1.10304967171
 09/12  07:00:00,72.7142930842,3.38154594825,17.6981538274,2.86186751179,16.0824960704,32.6817896323,1.10343190897,0.0,1.10343190897
 09/12  08:00:00,148.525322274,4.18501645153,25.5709100873,0.110155042905,48.2474882111,70.4033123869,1.10385041144,0.0,1.10385041144
 09/12  09:00:00,145.948717227,4.46641278193,31.1716351816,0.0,48.2474882111,62.0547409583,1.10410057052,0.0,1.10410057052
 09/12  10:00:00,150.6076927,4.86600250589,37.3576143376,0.0,48.2474882111,60.1281475517,2.18825698792,0.0,2.18825698792
 09/12  11:00:00,159.360072921,5.43288403076,43.6165196269,0.0,48.2474882111,62.0547409583,2.18862852545,0.0,2.18862852545
 09/12  12:00:00,160.846465941,5.58457139588,45.4955737887,0.0,48.2474882111,61.5103924513,2.18953562116,0.0,2.18953562116
 09/12  13:00:00,168.827807047,6.43821346765,50.4734298107,0.0,48.2474882111,63.6602354638,2.18887765436,0.0,2.18887765436
 09/12  14:00:00,166.99577967,6.40552689483,52.2061769186,0.0,48.2474882111,60.1281475517,1.10389707338,0.0,1.10389707338
 09/12  15:00:00,169.123889154,6.80010539834,53.9397078992,0.0,48.2474882111,60.1281475517,2.18765886161,0.0,2.18765886161
 09/12  16:00:00,172.125428945,6.97403204708,53.877430931,0.0,48.2474882111,63.0180376616,1.1042750055,0.0,1.1042750055
 09/12  17:00:00,154.922500246,6.23551273853,48.357935193,0.0,37.5258241642,62.7947880557,1.10382709274,0.0,1.10382709274
 09/12  18:00:00,104.005089103,3.96588285069,34.7410937535,0.0,26.8041601173,36.0181789539,1.10354554163,0.0,1.10354554163
 09/12  19:00:00,108.43141818,3.62318814002,29.7422420838,0.0,26.8041601173,33.4493877451,1.10332591818,0.0,1.10332591818
 09/12  20:00:00,87.9757714386,3.41646493363,25.5758146188,0.0,16.0824960704,28.0885557216,1.10329826606,0.0,1.10329826606
 09/12  21:00:00,85.4030682289,3.38154594825,23.9909387966,0.33148720227,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299374491,0.0,1.10299374491
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294085113,0.0,1.10294085113
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294343015,0.0,1.10294343015
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303835101,0.0,1.10303835101
 09/13  06:00:00,63.0871407756,3.5975954611,24.065608695,3.67666974149,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  07:00:00,76.2868585989,3.38154594825,19.8408756128,4.29171124116,16.0824960704,32.6817896323,1.10338158594,0.0,1.10338158594
 09/13  08:00:00,148.144471067,3.89985959404,25.4954939488,0.0898768326046,48.2474882111,70.4033123869,1.10394084759,0.0,1.10394084759
 09/13  09:00:00,145.766813028,3.86731632286,31.5888274413,0.0,48.2474882111,62.0547409583,2.18789285194,0.0,2.18789285194
 09/13  10:00:00,151.299537719,4.04357298958,38.8718888723,0.0,48.2474882111,60.1281475517,1.1040037094,0.0,1.1040037094
 09/13  11:00:00,166.434508329,4.87874312105,51.2450959445,0.0,48.2474882111,62.0547409583,2.18835965619,0.0,2.18835965619
 09/13  12:00:00,170.743556553,4.86412704642,56.1131087503,0.0,48.2474882111,61.5103924513,2.18950345701,0.0,2.18950345701
 09/13  13:00:00,177.939405727,5.35691737805,60.6663245798,0.0,48.2474882111,63.6602354638,2.18894075792,0.0,2.18894075792
 09/13  14:00:00,173.37979674,5.04096277056,59.9547581121,0.0,48.2474882111,60.1281475517,2.18801855574,0.0,2.18801855574
 09/13  15:00:00,175.330288009,5.08778981947,61.8584223325,0.0,48.2474882111,60.1281475517,1.10379858648,0.0,1.10379858648
 09/13  16:00:00,182.829973147,5.42117432685,66.1348328533,0.0,48.2474882111,63.0180376616,2.1882936269,0.0,2.1882936269
 09/13  17:00:00,168.197691078,5.04067071222,62.8279680521,0.0,37.5258241642,62.7947880557,1.10363668039,0.0,1.10363668039
 09/13  18:00:00,118.065122331,3.59966341675,49.1673464154,0.0,26.8041601173,36.0181789539,1.10346339354,0.0,1.10346339354
 09/13  19:00:00,122.890037916,3.45295694019,44.3710930191,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/13  20:00:00,102.845455073,3.38154594825,40.4773073629,0.00310987563734,16.0824960704,28.0885557216,1.10332309872,0.0,1.10332309872
 09/13  21:00:00,100.658037369,3.38154594825,39.3593485479,0.218046591218,16.0824960704,26.8041601173,1.10304442016,0.0,1.10304442016
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294519181,0.0,1.10294519181
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294603777,0.0,1.10294603777
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294605177,0.0,1.10294605177
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  06:00:00,75.3522252591,3.96967447707,37.0673851941,0.100565376638,5.36083202345,21.4433280938,1.10300847649,0.0,1.10300847649
 09/14  07:00:00,91.5663280215,3.38154594825,39.1759141235,0.236142153078,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/14  08:00:00,169.575472462,4.11705675368,46.7991750162,0.0,48.2474882111,70.4033123869,2.18781985012,0.0,2.18781985012
 09/14  09:00:00,165.241833164,4.18388496599,50.7472789344,0.0,48.2474882111,62.0547409583,1.10407243569,0.0,1.10407243569
 09/14  10:00:00,166.622998872,4.3928858845,53.8460371307,0.0,48.2474882111,60.1281475517,2.18823168627,0.0,2.18823168627
 09/14  11:00:00,176.530376515,5.17478163187,61.0449256193,0.0,48.2474882111,62.0547409583,1.1042643197,0.0,1.1042643197
 09/14  12:00:00,178.479233411,5.07483662989,63.6380760248,0.0,48.2474882111,61.5103924513,3.27371855277,0.0,3.27371855277
 09/14  13:00:00,183.434586405,5.65871153853,65.8597110973,0.0,48.2474882111,63.6602354638,2.18902581594,0.0,2.18902581594
 09/14  14:00:00,179.658063612,5.53878574977,65.7352020054,0.0,48.2474882111,60.1281475517,1.10387764983,0.0,1.10387764983
 09/14  15:00:00,178.730329904,5.23389233581,65.1123617117,0.0,48.2474882111,60.1281475517,1.10393972979,0.0,1.10393972979
 09/14  16:00:00,177.475366444,5.30533710623,60.8960633712,0.0,48.2474882111,63.0180376616,2.18837468509,0.0,2.18837468509
 09/14  17:00:00,159.76333286,4.81738977561,54.6168907706,0.0,37.5258241642,62.7947880557,1.10367460436,0.0,1.10367460436
 09/14  18:00:00,114.197835962,3.52005715171,45.3796663116,0.0,26.8041601173,36.0181789539,1.10344239748,0.0,1.10344239748
 09/14  19:00:00,121.409302788,3.43065741837,42.912657413,0.0,26.8041601173,33.4493877451,1.10325480471,0.0,1.10325480471
 09/14  20:00:00,103.097132335,3.38154594825,40.6849203941,0.047174106553,16.0824960704,28.0885557216,1.1033257148,0.0,1.1033257148
 09/14  21:00:00,100.898020512,3.38154594825,39.4769076385,0.340470643022,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294406538,0.0,1.10294406538
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294521751,0.0,1.10294521751
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294599875,0.0,1.10294599875
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  06:00:00,76.4804078806,4.02563129645,38.0894319349,0.150744437902,5.36083202345,21.4433280938,1.10309167479,0.0,1.10309167479
 09/15  07:00:00,89.9466171089,3.38154594825,37.1936569208,0.598688443092,16.0824960704,32.6817896323,1.10343438757,0.0,1.10343438757
 09/15  08:00:00,165.419012771,4.13100048824,42.6287715908,0.0,48.2474882111,70.4033123869,1.10396124471,0.0,1.10396124471
 09/15  09:00:00,159.027243502,4.08390095194,44.6326732865,0.0,48.2474882111,62.0547409583,2.18802971707,0.0,2.18802971707
 09/15  10:00:00,159.665707567,4.1209831475,47.1606485631,0.0,48.2474882111,60.1281475517,1.1040655171,0.0,1.1040655171
 09/15  11:00:00,166.624183753,4.39465210104,51.9188623889,0.0,48.2474882111,62.0547409583,2.18866989598,0.0,2.18866989598
 09/15  12:00:00,168.815434453,4.45433295841,54.5947807383,0.0,48.2474882111,61.5103924513,2.18922923614,0.0,2.18922923614
 09/15  13:00:00,179.161763739,5.34865164467,61.8969483255,0.0,48.2474882111,63.6602354638,2.18922771526,0.0,2.18922771526
 09/15  14:00:00,179.537321181,5.56460475848,65.5886405659,0.0,48.2474882111,60.1281475517,2.18773563387,0.0,2.18773563387
 09/15  15:00:00,182.127552165,5.90117107006,67.8423052383,0.0,48.2474882111,60.1281475517,1.10386327367,0.0,1.10386327367
 09/15  16:00:00,172.548862158,5.33790104904,55.9369951419,0.0,48.2474882111,63.0180376616,2.18834414941,0.0,2.18834414941
 09/15  17:00:00,148.498835989,4.58799747885,43.581786196,0.0,37.5258241642,62.7947880557,1.10367768784,0.0,1.10367768784
 09/15  18:00:00,103.647037927,3.45970942087,34.8892160074,0.0,26.8041601173,36.0181789539,1.10348497953,0.0,1.10348497953
 09/15  19:00:00,112.708498102,3.40994061772,34.2325695282,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/15  20:00:00,96.2327193315,3.38154594825,33.2667578283,0.600923668794,16.0824960704,28.0885557216,1.10335729926,0.0,1.10335729926
 09/15  21:00:00,95.5171747665,3.38154594825,32.9832310097,1.45330152677,16.0824960704,26.8041601173,1.10303665738,0.0,1.10303665738
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294440202,0.0,1.10294440202
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294585165,0.0,1.10294585165
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299698536,0.0,1.10299698536
 09/16  06:00:00,72.2117293975,3.57407658736,32.2721988347,2.15085376411,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/16  07:00:00,69.8507420239,3.38154594825,31.0917948982,3.42721854851,5.36083202345,26.5809105114,1.10306944516,0.0,1.10306944516
 09/16  08:00:00,95.2272442727,3.38154594825,32.8787345576,0.854818822803,26.8041601173,31.2995447326,1.10329098974,0.0,1.10329098974
 09/16  09:00:00,99.4870277972,3.38154594825,35.6519365546,0.0937080426833,26.8041601173,33.5472370403,1.10350646822,0.0,1.10350646822
 09/16  10:00:00,100.690736757,3.38154594825,37.9126502607,0.0,26.8041601173,32.583940337,1.10336826769,0.0,1.10336826769
 09/16  11:00:00,105.000622845,3.38172181917,39.97466817,0.0,26.8041601173,34.8316326447,1.10348018952,0.0,1.10348018952
 09/16  12:00:00,107.661222646,3.52579913766,43.7755862565,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/16  13:00:00,109.001505313,3.69305769559,47.5174015749,0.0,26.8041601173,30.9784458315,1.10341021999,0.0,1.10341021999
 09/16  14:00:00,80.781278326,3.6550771865,47.7448097194,0.0,8.04124803518,21.3317032909,1.10327244201,0.0,1.10327244201
 09/16  15:00:00,78.5708030534,3.56998201789,46.9038252197,0.0,8.04124803518,20.0473076865,1.10321962577,0.0,1.10321962577
 09/16  16:00:00,78.4922560742,3.45966849884,46.6144928585,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/16  17:00:00,69.3439929739,3.3863748163,45.2596725748,0.0,2.68041601173,18.0090894769,1.10303061519,0.0,1.10303061519
 09/16  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300594606,0.0,1.10300594606
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307345855,0.0,1.10307345855
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029452116,0.0,1.1029452116
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290752405,0.0,1.10290752405
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
