Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296519361,0.0,1.10296519361
 09/17  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029134588,0.0,1.1029134588
 09/17  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291739175,0.0,1.10291739175
 09/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297901793,0.0,1.10297901793
 09/17  13:00:00,34.6007150462,1.12240503502,14.706957835,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  14:00:00,46.0133801049,2.17079739678,25.0712305319,0.0,2.68041601173,16.0824960704,1.10303657461,0.0,1.10303657461
 09/17  15:00:00,43.8463423723,2.17690436232,22.8980858338,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  16:00:00,32.2225681527,1.20920109166,12.2420148848,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291087077,0.0,1.10291087077
 09/17  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291655405,0.0,1.10291655405
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291505332,0.0,1.10291505332
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029475774,0.0,1.1029475774
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294776356,0.0,1.10294776356
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  06:00:00,72.8950716728,3.66319911446,33.9852747941,1.03199755283,5.36083202345,21.4433280938,1.10305254017,0.0,1.10305254017
 09/18  07:00:00,86.4294326791,3.38154594825,33.267350036,1.00781089812,16.0824960704,32.6817896323,1.103394479,0.0,1.103394479
 09/18  08:00:00,162.85536487,3.88224063091,40.3138835472,0.0,48.2474882111,70.4033123869,1.10391078187,0.0,1.10391078187
 09/18  09:00:00,157.431105431,3.83571946177,43.2847167063,0.0,48.2474882111,62.0547409583,2.18795291731,0.0,2.18795291731
 09/18  10:00:00,159.073448654,3.9164443299,46.7729284668,0.0,48.2474882111,60.1281475517,1.10403641554,0.0,1.10403641554
 09/18  11:00:00,165.783718561,4.26068961028,51.2123596875,0.0,48.2474882111,62.0547409583,2.18863374012,0.0,2.18863374012
 09/18  12:00:00,168.713075625,4.39662451851,54.5501303504,0.0,48.2474882111,61.5103924513,2.18922362396,0.0,2.18922362396
 09/18  13:00:00,180.413555229,5.30327161767,63.1941198424,0.0,48.2474882111,63.6602354638,2.18924988227,0.0,2.18924988227
 09/18  14:00:00,179.836303406,5.39520725693,66.057020292,0.0,48.2474882111,60.1281475517,2.18776900777,0.0,2.18776900777
 09/18  15:00:00,183.187288868,5.80445442268,68.9987585889,0.0,48.2474882111,60.1281475517,1.10388854192,0.0,1.10388854192
 09/18  16:00:00,187.887641788,6.21088905199,70.4027867697,0.0,48.2474882111,63.0180376616,2.18842081271,0.0,2.18842081271
 09/18  17:00:00,172.487316988,5.69567590278,66.4625887711,0.0,37.5258241642,62.7947880557,1.10358637761,0.0,1.10358637761
 09/18  18:00:00,122.489410322,3.71091798289,51.0130465067,0.0,26.8041601173,36.0181789539,1.10342500342,0.0,1.10342500342
 09/18  19:00:00,124.214316816,3.47598193785,45.6723469215,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/18  20:00:00,104.03682958,3.38154594825,41.6717917461,0.0,16.0824960704,28.0885557216,1.10329743665,0.0,1.10329743665
 09/18  21:00:00,101.699906499,3.38154594825,40.5375149395,0.0817493296802,16.0824960704,26.8041601173,1.10304858949,0.0,1.10304858949
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294600085,0.0,1.10294600085
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294702414,0.0,1.10294702414
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294738081,0.0,1.10294738081
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  06:00:00,78.0175152589,4.08574976981,39.6653018129,0.0518634647667,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  07:00:00,94.693268242,3.38154594825,42.382834674,0.156161822962,16.0824960704,32.6817896323,1.10316760744,0.0,1.10316760744
 09/19  08:00:00,176.214901795,4.54437562923,53.0112854736,0.0,48.2474882111,70.4033123869,2.18789026039,0.0,2.18789026039
 09/19  09:00:00,175.616390871,5.04988792627,60.2558336808,0.0,48.2474882111,62.0547409583,1.10409585479,0.0,1.10409585479
 09/19  10:00:00,178.778917518,5.11884953214,65.2759921287,0.0,48.2474882111,60.1281475517,2.18831077219,0.0,2.18831077219
 09/19  11:00:00,185.542900618,5.50121004016,69.7310213145,0.0,48.2474882111,62.0547409583,2.18857621665,0.0,2.18857621665
 09/19  12:00:00,185.822188799,5.38870257008,70.6671654722,0.0,48.2474882111,61.5103924513,2.18927867068,0.0,2.18927867068
 09/19  13:00:00,193.093875467,6.09040542501,75.0873062731,0.0,48.2474882111,63.6602354638,2.1892546852,0.0,2.1892546852
 09/19  14:00:00,190.758052785,6.06704822071,76.3069287075,0.0,48.2474882111,60.1281475517,1.10398879764,0.0,1.10398879764
 09/19  15:00:00,193.674824789,6.61691708336,78.6738318487,0.0,48.2474882111,60.1281475517,2.187696745,0.0,2.187696745
 09/19  16:00:00,194.197885085,6.954076087,75.9698430315,0.0,48.2474882111,63.0180376616,1.10423698918,0.0,1.10423698918
 09/19  17:00:00,176.644304692,6.29971692781,70.0155354499,0.0,37.5258241642,62.7947880557,1.10371877344,0.0,1.10371877344
 09/19  18:00:00,126.680294278,3.99426717139,54.9205812748,0.0,26.8041601173,36.0181789539,1.1035295201,0.0,1.1035295201
 09/19  19:00:00,128.711924434,3.68007831379,49.9658581635,0.0,26.8041601173,33.4493877451,1.10330946704,0.0,1.10330946704
 09/19  20:00:00,108.202639662,3.40584922397,45.8132985515,0.0,16.0824960704,28.0885557216,1.10337103168,0.0,1.10337103168
 09/19  21:00:00,105.946128343,3.38154594825,44.8654861131,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300967412,0.0,1.10300967412
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294368855,0.0,1.10294368855
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294476733,0.0,1.10294476733
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304727058,0.0,1.10304727058
 09/20  06:00:00,79.4662510292,4.37690637323,40.8747444447,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  07:00:00,94.3664826525,3.38154594825,42.2122109075,0.0,16.0824960704,32.6817896323,1.10341331967,0.0,1.10341331967
 09/20  08:00:00,175.879100833,4.56367300739,52.6561871335,0.0,48.2474882111,70.4033123869,1.10398662542,0.0,1.10398662542
 09/20  09:00:00,172.39163619,4.82054044253,57.260426484,0.0,48.2474882111,62.0547409583,2.18806387175,0.0,2.18806387175
 09/20  10:00:00,177.065147171,5.46384009436,63.2172312202,0.0,48.2474882111,60.1281475517,1.10411265676,0.0,1.10411265676
 09/20  11:00:00,186.672091865,6.31033548741,70.0510871136,0.0,48.2474882111,62.0547409583,2.18863245137,0.0,2.18863245137
 09/20  12:00:00,187.652199125,6.37355172522,71.512326643,0.0,48.2474882111,61.5103924513,2.18912685315,0.0,2.18912685315
 09/20  13:00:00,197.897781396,7.32205080994,78.6595668172,0.0,48.2474882111,63.6602354638,2.18936104594,0.0,2.18936104594
 09/20  14:00:00,193.826889099,7.19211337782,78.250699864,0.0,48.2474882111,60.1281475517,2.18827104077,0.0,2.18827104077
 09/20  15:00:00,169.989977671,6.2287726427,55.3771291719,0.0,48.2474882111,60.1281475517,1.10385069209,0.0,1.10385069209
 09/20  16:00:00,156.828496528,5.40641335567,40.148117206,0.0,48.2474882111,63.0180376616,2.18822775551,0.0,2.18822775551
 09/20  17:00:00,140.848780157,4.69019724416,35.8295305986,0.0,37.5258241642,62.7947880557,1.1036244606,0.0,1.1036244606
 09/20  18:00:00,101.016749378,3.56078803104,29.6905155154,0.0,26.8041601173,36.0181789539,1.10349102747,0.0,1.10349102747
 09/20  19:00:00,107.499659745,3.46613082777,28.8680983907,0.0994425701692,26.8041601173,33.4493877451,1.10328764333,0.0,1.10328764333
 09/20  20:00:00,91.3671810381,3.38154594825,27.9715861138,1.03055708993,16.0824960704,28.0885557216,1.10337637695,0.0,1.10337637695
 09/20  21:00:00,91.1866485164,3.38154594825,28.3769027662,1.72910352027,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294190024,0.0,1.10294190024
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294286897,0.0,1.10294286897
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294306969,0.0,1.10294306969
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  06:00:00,70.3971292177,3.63600501641,30.0394912611,2.50703272878,5.36083202345,21.4433280938,1.103086378,0.0,1.103086378
 09/21  07:00:00,81.3586103965,3.38154594825,25.5999612701,3.60437738137,16.0824960704,32.6817896323,1.10344073238,0.0,1.10344073238
 09/21  08:00:00,151.25467859,3.89948859097,28.5948347593,0.101114547726,48.2474882111,70.4033123869,1.10398323966,0.0,1.10398323966
 09/21  09:00:00,143.245790083,3.79723210914,29.1378887104,0.0,48.2474882111,62.0547409583,2.18812002657,0.0,2.18812002657
 09/21  10:00:00,142.714649367,3.80377215783,30.5268013522,0.0,48.2474882111,60.1281475517,1.10413102749,0.0,1.10413102749
 09/21  11:00:00,147.670697926,4.08621619749,33.2738124655,0.0,48.2474882111,62.0547409583,2.18885368851,0.0,2.18885368851
 09/21  12:00:00,147.512336346,4.03934210158,33.7066734882,0.0,48.2474882111,61.5103924513,2.1894838546,0.0,2.1894838546
 09/21  13:00:00,155.371758876,4.65087105352,38.8047240531,0.0,48.2474882111,63.6602354638,2.18898693267,0.0,2.18898693267
 09/21  14:00:00,157.011556344,5.10875103012,43.5187294572,0.0,48.2474882111,60.1281475517,2.18813166715,0.0,2.18813166715
 09/21  15:00:00,162.096404933,5.54409761486,48.168231461,0.0,48.2474882111,60.1281475517,1.10385947464,0.0,1.10385947464
 09/21  16:00:00,168.183036587,5.94372502902,50.9653455913,0.0,48.2474882111,63.0180376616,2.18849238876,0.0,2.18849238876
 09/21  17:00:00,153.302975271,5.34722548897,47.626697468,0.0,37.5258241642,62.7947880557,1.10360384046,0.0,1.10360384046
 09/21  18:00:00,106.525773109,3.53707966475,35.2232476124,0.0,26.8041601173,36.0181789539,1.10346299011,0.0,1.10346299011
 09/21  19:00:00,110.531535748,3.44675164074,32.0187961512,0.0,26.8041601173,33.4493877451,1.10320338316,0.0,1.10320338316
 09/21  20:00:00,91.5949102728,3.38154594825,28.8091039336,0.420768504852,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/21  21:00:00,89.6709138354,3.38154594825,27.0973960061,1.49287559927,16.0824960704,26.8041601173,1.10318198151,0.0,1.10318198151
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294258297,0.0,1.10294258297
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294324244,0.0,1.10294324244
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294301208,0.0,1.10294301208
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  06:00:00,69.4056768315,3.55910501016,28.0675089211,3.5644626889,5.36083202345,21.4433280938,1.10301704735,0.0,1.10301704735
 09/22  07:00:00,80.0449242659,3.38154594825,25.0340435858,2.85660893512,16.0824960704,32.6817896323,1.10341483294,0.0,1.10341483294
 09/22  08:00:00,153.240924313,3.86721832467,30.6311730469,0.0832922493174,48.2474882111,70.4033123869,1.10402562128,0.0,1.10402562128
 09/22  09:00:00,146.967501723,3.77751283622,32.879319623,0.0,48.2474882111,62.0547409583,1.10411278248,0.0,1.10411278248
 09/22  10:00:00,151.518859822,4.15266236478,38.9821216003,0.0,48.2474882111,60.1281475517,2.18813473668,0.0,2.18813473668
 09/22  11:00:00,161.693287448,5.01426685102,46.3683513337,0.0,48.2474882111,62.0547409583,2.18856086194,0.0,2.18856086194
 09/22  12:00:00,160.689106263,5.0128082477,45.9099772587,0.0,48.2474882111,61.5103924513,2.18919437771,0.0,2.18919437771
 09/22  13:00:00,166.306901598,5.47668372721,48.914054102,0.0,48.2474882111,63.6602354638,2.18926100679,0.0,2.18926100679
 09/22  14:00:00,164.451584417,5.63234883452,50.4351597256,0.0,48.2474882111,60.1281475517,2.18779880881,0.0,2.18779880881
 09/22  15:00:00,164.114516161,5.97807963721,49.7523606665,0.0,48.2474882111,60.1281475517,1.10391573576,0.0,1.10391573576
 09/22  16:00:00,164.865375662,6.16321129072,47.4281984049,0.0,48.2474882111,63.0180376616,2.18851191068,0.0,2.18851191068
 09/22  17:00:00,146.624202617,5.41065679925,40.8844935034,0.0,37.5258241642,62.7947880557,1.10363094473,0.0,1.10363094473
 09/22  18:00:00,99.6494282155,3.55549957443,28.3284828092,0.0,26.8041601173,36.0181789539,1.10355125818,0.0,1.10355125818
 09/22  19:00:00,103.038229973,3.44623047695,24.52601154,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/22  20:00:00,84.2621341651,3.38154594825,21.6423991356,0.254697195145,16.0824960704,28.0885557216,1.10333787581,0.0,1.10333787581
 09/22  21:00:00,81.5409328131,3.38154594825,19.0579033362,1.40238724693,16.0824960704,26.8041601173,1.1030541161,0.0,1.1030541161
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294541017,0.0,1.10294541017
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294567416,0.0,1.10294567416
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294513187,0.0,1.10294513187
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  06:00:00,70.0799433379,3.46564544523,19.475005642,12.9246920394,5.36083202345,21.4433280938,1.10301333266,0.0,1.10301333266
 09/23  07:00:00,55.6682931044,3.38154594825,11.1239272534,9.21263727376,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/23  08:00:00,80.6788716053,3.3820506228,14.6421438057,4.54253223276,26.8041601173,31.2995447326,1.10334251181,0.0,1.10334251181
 09/23  09:00:00,84.8513365653,3.41658418057,17.944666982,3.13024815098,26.8041601173,33.5472370403,1.10345536187,0.0,1.10345536187
 09/23  10:00:00,84.6765919715,3.42468766629,19.9896168194,1.86574693749,26.8041601173,32.583940337,1.10342754051,0.0,1.10342754051
 09/23  11:00:00,88.2154281091,3.64604280636,22.0750324729,0.850119973749,26.8041601173,34.8316326447,1.10354403593,0.0,1.10354403593
 09/23  12:00:00,88.8928364647,3.87793963175,24.3345731712,0.320486410024,26.8041601173,33.5472370403,1.10341369698,0.0,1.10341369698
 09/23  13:00:00,87.7670088997,3.98309161445,25.980250494,0.0126207484103,26.8041601173,30.9784458315,1.10340526821,0.0,1.10340526821
 09/23  14:00:00,58.8955608832,3.78879307913,25.7253763839,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/23  15:00:00,56.8790622324,3.56520810058,25.2168583161,0.0,8.04124803518,20.0473076865,1.10321570519,0.0,1.10321570519
 09/23  16:00:00,56.9455185137,3.47170886182,25.055714935,0.0,8.04124803518,20.3684065876,1.10325914374,0.0,1.10325914374
 09/23  17:00:00,48.0904644784,3.40046311865,23.6051540309,0.386901746066,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/23  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301231353,0.0,1.10301231353
 09/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301381502,0.0,1.10301381502
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294847407,0.0,1.10294847407
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291696963,0.0,1.10291696963
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291960361,0.0,1.10291960361
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291675168,0.0,1.10291675168
 09/24  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  09:00:00,28.4471410233,1.25913043636,8.41665841079,0.0,2.68041601173,16.0824960704,1.1029512585,0.0,1.1029512585
 09/24  10:00:00,27.5852565314,1.08409099933,7.72981335584,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  11:00:00,29.4821572573,1.29387519858,9.41692988251,0.0,2.68041601173,16.0824960704,1.10304275794,0.0,1.10304275794
 09/24  12:00:00,26.9149190296,0.995074818832,7.14849203456,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  13:00:00,41.9513728662,2.70462304732,20.4753976427,0.0,2.68041601173,16.0824960704,1.10312390289,0.0,1.10312390289
 09/24  14:00:00,34.5709069971,1.80510422718,13.9944505937,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  15:00:00,34.3591929404,1.77394542426,13.8138953399,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,20.3565457764,0.188900332696,1.39629326753,0.0,2.68041601173,16.0824960704,1.10296614147,0.0,1.10296614147
 09/24  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290786894,0.0,1.10290786894
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301793815,0.0,1.10301793815
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290807018,0.0,1.10290807018
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294970362,0.0,1.10294970362
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303678931,0.0,1.10303678931
 09/25  06:00:00,69.9563237281,3.42246413335,21.5695275452,10.7497318382,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  07:00:00,80.8270813773,3.38154594825,16.7063295568,11.9664800755,16.0824960704,32.6817896323,1.10339331621,0.0,1.10339331621
 09/25  08:00:00,146.211174803,3.65231779085,19.9374600245,3.9621562951,48.2474882111,70.4033123869,2.18794928862,0.0,2.18794928862
 09/25  09:00:00,136.222100855,3.51658488155,21.0997738464,1.29507286312,48.2474882111,62.0547409583,1.10401759701,0.0,1.10401759701
 09/25  10:00:00,135.152658357,3.4963443508,22.853672888,0.418565261689,48.2474882111,60.1281475517,2.18819642677,0.0,2.18819642677
 09/25  11:00:00,138.846613945,3.58789361237,24.8455711906,0.102479878343,48.2474882111,62.0547409583,1.10428990298,0.0,1.10428990298
 09/25  12:00:00,139.91979249,3.68255515252,26.2950089277,0.175907653501,48.2474882111,61.5103924513,3.27398083173,0.0,3.27398083173
 09/25  13:00:00,142.955600978,3.71030613122,27.3291310775,0.0,48.2474882111,63.6602354638,2.18933045518,0.0,2.18933045518
 09/25  14:00:00,140.031589465,3.60108548075,28.0464281273,0.0,48.2474882111,60.1281475517,1.10386083902,0.0,1.10386083902
 09/25  15:00:00,140.145142562,3.6076976219,28.1452656337,0.00810344921067,48.2474882111,60.1281475517,2.18781855312,0.0,2.18781855312
 09/25  16:00:00,143.685954229,3.72153182813,28.5847773185,0.105679115751,48.2474882111,63.0180376616,1.10433100551,0.0,1.10433100551
 09/25  17:00:00,133.604558147,3.82911827081,28.8659958926,0.580391669914,37.5258241642,62.7947880557,1.10389168477,0.0,1.10389168477
 09/25  18:00:00,102.67377122,3.38154594825,25.5790530911,3.48039301533,26.8041601173,36.0181789539,1.10368255477,0.0,1.10368255477
 09/25  19:00:00,108.55114061,3.38154594825,24.9157518357,5.18785486915,26.8041601173,33.4493877451,1.10339753783,0.0,1.10339753783
 09/25  20:00:00,94.6475870381,3.38154594825,24.5076589355,7.77489026825,16.0824960704,28.0885557216,1.10338299418,0.0,1.10338299418
 09/25  21:00:00,93.8443533097,3.38154594825,24.1869300468,8.57678103291,16.0824960704,26.8041601173,1.10305446256,0.0,1.10305446256
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295140672,0.0,1.10295140672
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295192292,0.0,1.10295192292
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304584299,0.0,1.10304584299
 09/26  06:00:00,75.2856268645,3.43088694345,27.6451520692,7.5276543071,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  07:00:00,87.790193018,3.38154594825,26.2501276665,9.38579360654,16.0824960704,32.6817896323,1.10342167835,0.0,1.10342167835
 09/26  08:00:00,154.443541982,3.70199248237,28.769607379,3.31270142877,48.2474882111,70.4033123869,2.18790089292,0.0,2.18790089292
 09/26  09:00:00,144.403834851,3.55184194567,28.7251832405,1.81614040153,48.2474882111,62.0547409583,1.10406673167,0.0,1.10406673167
 09/26  10:00:00,142.180354899,3.51798554295,28.8149137791,1.46337972049,48.2474882111,60.1281475517,2.18830320016,0.0,2.18830320016
 09/26  11:00:00,144.422054432,3.59808883519,29.3526964407,1.16059989262,48.2474882111,62.0547409583,2.18864155382,0.0,2.18864155382
 09/26  12:00:00,145.372806023,3.68225894501,30.252201923,1.67202439839,48.2474882111,61.5103924513,2.18943138454,0.0,2.18943138454
 09/26  13:00:00,147.127475724,3.7087184674,31.0277018001,0.474891687369,48.2474882111,63.6602354638,2.18947849331,0.0,2.18947849331
 09/26  14:00:00,143.122005572,3.59960687556,30.6080515655,0.530271274212,48.2474882111,60.1281475517,1.10392628326,0.0,1.10392628326
 09/26  15:00:00,142.671414043,3.60270843347,29.9624108158,0.722218936847,48.2474882111,60.1281475517,2.18779512792,0.0,2.18779512792
 09/26  16:00:00,146.961708906,3.71277757779,31.0432053573,0.931760004509,48.2474882111,63.0180376616,1.1041635767,0.0,1.1041635767
 09/26  17:00:00,138.393641406,3.81971677313,31.9958240006,2.24904831836,37.5258241642,62.7947880557,2.18761782178,0.0,2.18761782178
 09/26  18:00:00,108.27572431,3.38154594825,29.2085581544,5.45284104168,26.8041601173,36.0181789539,1.10347507351,0.0,1.10347507351
 09/26  19:00:00,113.750808186,3.38154594825,28.914537226,6.38873705498,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/26  20:00:00,99.2611078125,3.38154594825,28.2267461711,8.66932380706,16.0824960704,28.0885557216,1.10336228239,0.0,1.10336228239
 09/26  21:00:00,97.4941992327,3.38154594825,26.8734773867,9.54007961603,16.0824960704,26.8041601173,1.10304342851,0.0,1.10304342851
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029489177,0.0,1.1029489177
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294795562,0.0,1.10294795562
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029519489,0.0,1.1029519489
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  06:00:00,75.9608502082,3.4181429165,27.9160856001,7.94468814681,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,85.829987368,3.38154594825,25.5669866568,8.10872896624,16.0824960704,32.6817896323,1.10316425943,0.0,1.10316425943
 09/27  08:00:00,152.168799593,3.70854350634,28.4985291546,1.30248624033,48.2474882111,70.4033123869,2.18799629351,0.0,2.18799629351
 09/27  09:00:00,144.313740028,3.56541534979,29.9226346859,0.515020728647,48.2474882111,62.0547409583,1.10416775217,0.0,1.10416775217
 09/27  10:00:00,144.158662583,3.53163589928,31.8489802896,0.393970537589,48.2474882111,60.1281475517,2.18806849181,0.0,2.18806849181
 09/27  11:00:00,147.054421162,3.61556646938,32.9961828748,0.132002554358,48.2474882111,62.0547409583,2.18886927562,0.0,2.18886927562
 09/27  12:00:00,147.400138721,3.70585044031,33.6022219293,0.325745595024,48.2474882111,61.5103924513,2.18968173091,0.0,2.18968173091
 09/27  13:00:00,150.074193675,3.73259174778,34.4081577734,0.017280385028,48.2474882111,63.6602354638,2.1891363355,0.0,2.1891363355
 09/27  14:00:00,148.163222643,3.67794106238,36.1012057241,0.0,48.2474882111,60.1281475517,1.10390980804,0.0,1.10390980804
 09/27  15:00:00,152.527016296,3.94575729669,40.197183142,0.0,48.2474882111,60.1281475517,2.18789198224,0.0,2.18789198224
 09/27  16:00:00,155.751472142,3.97937083409,40.4981353413,0.0,48.2474882111,63.0180376616,2.18851169377,0.0,2.18851169377
 09/27  17:00:00,143.335516736,3.90639026836,39.1000741539,0.0,37.5258241642,62.7947880557,1.1036343771,0.0,1.1036343771
 09/27  18:00:00,108.657422939,3.38154594825,35.0430978257,0.0,26.8041601173,36.0181789539,1.10347943475,0.0,1.10347943475
 09/27  19:00:00,113.027810673,3.38154594825,34.4296924907,0.150584277626,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/27  20:00:00,98.389493435,3.38154594825,33.2384816957,2.78597390489,16.0824960704,28.0885557216,1.10335251535,0.0,1.10335251535
 09/27  21:00:00,96.7638114768,3.38154594825,30.735660542,4.94750870475,16.0824960704,26.8041601173,1.103064743,0.0,1.103064743
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295248451,0.0,1.10295248451
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295279117,0.0,1.10295279117
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295210081,0.0,1.10295210081
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  06:00:00,73.3505794058,3.46028621392,25.7147266798,7.49363296742,5.36083202345,21.4433280938,1.10302190817,0.0,1.10302190817
 09/28  07:00:00,77.8061183145,3.38154594825,20.213429289,5.4384172805,16.0824960704,32.6817896323,1.10338463963,0.0,1.10338463963
 09/28  08:00:00,150.046098726,3.74993556929,26.5338193884,1.10310307661,48.2474882111,70.4033123869,1.10403016786,0.0,1.10403016786
 09/28  09:00:00,146.913040538,3.77930691859,32.6686019776,0.154462378633,48.2474882111,62.0547409583,1.10411019376,0.0,1.10411019376
 09/28  10:00:00,151.5858124,4.16206154617,39.0396749965,0.0,48.2474882111,60.1281475517,2.18817182579,0.0,2.18817182579
 09/28  11:00:00,159.008169153,4.75625862598,43.9412412637,0.0,48.2474882111,62.0547409583,2.18866536698,0.0,2.18866536698
 09/28  12:00:00,159.799076306,5.03986880482,44.9928867442,0.0,48.2474882111,61.5103924513,2.18937770684,0.0,2.18937770684
 09/28  13:00:00,166.506155744,5.58652315206,49.0034688227,0.0,48.2474882111,63.6602354638,2.18950946772,0.0,2.18950946772
 09/28  14:00:00,163.817172108,5.41476960407,50.018326647,0.0,48.2474882111,60.1281475517,2.18805276002,0.0,2.18805276002
 09/28  15:00:00,163.997124077,5.64864852891,49.9643996912,0.0,48.2474882111,60.1281475517,1.10388454863,0.0,1.10388454863
 09/28  16:00:00,167.48432394,5.77501756521,50.4353404076,0.0,48.2474882111,63.0180376616,2.1886127374,0.0,2.1886127374
 09/28  17:00:00,150.310857489,5.07407403689,44.9077311383,0.0,37.5258241642,62.7947880557,1.10366499551,0.0,1.10366499551
 09/28  18:00:00,105.56581505,3.48734486137,31.8456910234,0.0,26.8041601173,36.0181789539,1.10352830613,0.0,1.10352830613
 09/28  19:00:00,106.949054948,3.40730409284,28.4757628987,0.0,26.8041601173,33.4493877451,1.10330692335,0.0,1.10330692335
 09/28  20:00:00,88.9171335076,3.38154594825,26.2180666206,0.334029052618,16.0824960704,28.0885557216,1.10334185533,0.0,1.10334185533
 09/28  21:00:00,87.0182064832,3.38154594825,23.9870241268,1.95054012647,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294982025,0.0,1.10294982025
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294811511,0.0,1.10294811511
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295349434,0.0,1.10295349434
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  06:00:00,72.2635238675,3.4930035244,23.1596140235,8.92897277498,5.36083202345,21.4433280938,1.10306848659,0.0,1.10306848659
 09/29  07:00:00,73.4878553499,3.38154594825,15.4705461234,5.86303748146,16.0824960704,32.6817896323,1.10347401522,0.0,1.10347401522
 09/29  08:00:00,146.967672271,3.83859499103,23.023787036,1.44604955238,48.2474882111,70.4033123869,1.10401729206,0.0,1.10401729206
 09/29  09:00:00,142.984679012,3.92543727884,28.480187635,0.26838483484,48.2474882111,62.0547409583,2.18824294621,0.0,2.18824294621
 09/29  10:00:00,147.407506061,4.29987369587,34.7235565084,0.0,48.2474882111,60.1281475517,1.10422382866,0.0,1.10422382866
 09/29  11:00:00,157.141694576,4.84429845291,41.9867268601,0.0,48.2474882111,62.0547409583,2.18849032203,0.0,2.18849032203
 09/29  12:00:00,162.285610607,5.16446918017,47.3548206706,0.0,48.2474882111,61.5103924513,2.18953507558,0.0,2.18953507558
 09/29  13:00:00,171.475404522,5.82966466659,53.7295760862,0.0,48.2474882111,63.6602354638,2.18942310907,0.0,2.18942310907
 09/29  14:00:00,170.658333335,5.89005208711,56.3842053913,0.0,48.2474882111,60.1281475517,2.18839277622,0.0,2.18839277622
 09/29  15:00:00,173.40059193,6.25252582125,58.7639902515,0.0,48.2474882111,60.1281475517,1.10393033895,0.0,1.10393033895
 09/29  16:00:00,176.858287375,6.40311768429,59.1812037236,0.0,48.2474882111,63.0180376616,2.18847669336,0.0,2.18847669336
 09/29  17:00:00,159.754310166,5.57150869504,53.853749157,0.0,37.5258241642,62.7947880557,1.10365292892,0.0,1.10365292892
 09/29  18:00:00,114.811271601,3.62207110498,38.489087997,0.0,26.8041601173,36.0181789539,1.10355681411,0.0,1.10355681411
 09/29  19:00:00,110.933686165,3.47084961873,32.3968485893,0.0,26.8041601173,33.4493877451,1.10328432338,0.0,1.10328432338
 09/29  20:00:00,91.6966831188,3.38154594825,29.2294758045,0.102169479902,16.0824960704,28.0885557216,1.10335880627,0.0,1.10335880627
 09/29  21:00:00,89.7304769281,3.38154594825,27.7115010334,0.938333664714,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299480525,0.0,1.10299480525
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295320267,0.0,1.10295320267
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295264401,0.0,1.10295264401
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305724482,0.0,1.10305724482
 09/30  06:00:00,72.3375922264,3.49651109064,26.0407970493,6.11835054172,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/30  07:00:00,64.6369063611,3.38154594825,21.9683425489,7.33683523497,5.36083202345,26.5809105114,1.10317277008,0.0,1.10317277008
 09/30  08:00:00,90.1115836208,3.38154594825,26.333465812,2.28442691656,26.8041601173,31.2995447326,1.10328713696,0.0,1.10328713696
 09/30  09:00:00,97.4035202078,3.38154594825,32.9401258227,0.722011185064,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/30  10:00:00,101.599546843,3.48924039669,38.6686279886,0.04513790894,26.8041601173,32.583940337,1.10350911931,0.0,1.10350911931
 09/30  11:00:00,106.725028588,3.69038996892,41.3904057634,0.0,26.8041601173,34.8316326447,1.10349086779,0.0,1.10349086779
 09/30  12:00:00,107.761942812,3.6835266263,43.7185789342,0.0,26.8041601173,33.5472370403,1.10351918987,0.0,1.10351918987
 09/30  13:00:00,108.898525146,3.88057741594,47.2269016868,0.0,26.8041601173,30.9784458315,1.10341285995,0.0,1.10341285995
 09/30  14:00:00,78.1720183306,3.64842280017,45.1422041103,0.0,8.04124803518,21.3317032909,1.10329051562,0.0,1.10329051562
 09/30  15:00:00,75.7776639191,3.58989341923,44.0907746841,0.0,8.04124803518,20.0473076865,1.10303734171,0.0,1.10303734171
 09/30  16:00:00,74.8297049181,3.44846874274,42.9631414585,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/30  17:00:00,66.1850187438,3.3816502474,42.1054229136,0.0,2.68041601173,18.0090894769,1.10313466012,0.0,1.10313466012
 09/30  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293789317,0.0,1.10293789317
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308532231,0.0,1.10308532231
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295389493,0.0,1.10295389493
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029226343,0.0,1.1029226343
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291092489,0.0,1.10291092489
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292021021,0.0,1.10292021021
 10/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029219786,0.0,1.1029219786
 10/01  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  12:00:00,28.5467970489,0.695345829353,9.08009904334,0.0,2.68041601173,16.0824960704,1.10298833514,0.0,1.10298833514
 10/01  13:00:00,23.7715882827,0.387366060171,4.61287004634,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  14:00:00,38.2373776166,1.54946424069,17.9165611997,0.0,2.68041601173,16.0824960704,1.10303172585,0.0,1.10303172585
 10/01  15:00:00,27.6523882708,0.774732120343,8.10630397424,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029230894,0.0,1.1029230894
 10/01  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291540298,0.0,1.10291540298
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301846096,0.0,1.10301846096
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029228476,0.0,1.1029228476
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295527688,0.0,1.10295527688
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304772944,0.0,1.10304772944
 10/02  06:00:00,75.0255161537,3.62854322604,32.0467856136,2.66825376929,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  07:00:00,83.3101814131,3.38154594825,28.526824231,2.62908543709,16.0824960704,32.6817896323,1.10336364364,0.0,1.10336364364
 10/02  08:00:00,157.747499906,3.65994853577,35.1547421684,0.273568509405,48.2474882111,70.4033123869,2.18793063337,0.0,2.18793063337
 10/02  09:00:00,157.285232243,3.81885524566,43.1557077339,0.0,48.2474882111,62.0547409583,1.10403724642,0.0,1.10403724642
 10/02  10:00:00,165.418208552,4.5628567641,52.4712759312,0.0,48.2474882111,60.1281475517,2.18829349512,0.0,2.18829349512
 10/02  11:00:00,177.251396054,5.39953898055,61.54118781,0.0,48.2474882111,62.0547409583,2.18870243511,0.0,2.18870243511
 10/02  12:00:00,180.559820437,5.52394373305,65.2695559476,0.0,48.2474882111,61.5103924513,2.18957654505,0.0,2.18957654505
 10/02  13:00:00,187.956986133,6.10326218803,69.9375601757,0.0,48.2474882111,63.6602354638,2.18938292985,0.0,2.18938292985
 10/02  14:00:00,187.1333459,6.36669265329,72.3825773901,0.0,48.2474882111,60.1281475517,1.10403077276,0.0,1.10403077276
 10/02  15:00:00,185.60457895,6.20697612877,71.0135269642,0.0,48.2474882111,60.1281475517,2.18786274783,0.0,2.18786274783
 10/02  16:00:00,189.002713982,6.34593969971,71.3828083157,0.0,48.2474882111,63.0180376616,2.1885665866,0.0,2.1885665866
 10/02  17:00:00,172.887340295,5.69636369028,66.8619242905,0.0,37.5258241642,62.7947880557,1.1036706342,0.0,1.1036706342
 10/02  18:00:00,127.922198201,3.8703779068,51.3517077953,0.0,26.8041601173,36.0181789539,1.10352081091,0.0,1.10352081091
 10/02  19:00:00,124.807736722,3.6109068068,46.1308419592,0.0,26.8041601173,33.4493877451,1.10328928513,0.0,1.10328928513
 10/02  20:00:00,104.218624809,3.40470910301,41.6769810036,0.153442816712,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/02  21:00:00,101.07363775,3.38154594825,38.9564158581,1.03657966218,16.0824960704,26.8041601173,1.10308631242,0.0,1.10308631242
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295517376,0.0,1.10295517376
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295438008,0.0,1.10295438008
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295099728,0.0,1.10295099728
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  06:00:00,74.8763878887,3.66125744267,32.2834866111,2.24971029025,5.36083202345,21.4433280938,1.10302256264,0.0,1.10302256264
 10/03  07:00:00,84.6182485331,3.38154594825,30.7083135314,1.75566325671,16.0824960704,32.6817896323,1.10349896997,0.0,1.10349896997
 10/03  08:00:00,164.138489527,4.10597963303,41.2574260895,0.115843112218,48.2474882111,70.4033123869,1.10393725695,0.0,1.10393725695
 10/03  09:00:00,167.563478272,4.91496288746,52.3378461215,0.0,48.2474882111,62.0547409583,2.18811819233,0.0,2.18811819233
 10/03  10:00:00,174.649140679,5.57727639563,60.6877884263,0.0,48.2474882111,60.1281475517,1.1041781665,0.0,1.1041781665
 10/03  11:00:00,182.625855603,6.21950185393,66.0956844852,0.0,48.2474882111,62.0547409583,2.18869850517,0.0,2.18869850517
 10/03  12:00:00,183.166118301,6.11713094664,67.2826665981,0.0,48.2474882111,61.5103924513,2.18953534231,0.0,2.18953534231
 10/03  13:00:00,189.604857641,6.82964402991,70.8590498424,0.0,48.2474882111,63.6602354638,2.18946387908,0.0,2.18946387908
 10/03  14:00:00,185.068528967,6.80221317586,69.8822399348,0.0,48.2474882111,60.1281475517,2.1884590355,0.0,2.1884590355
 10/03  15:00:00,180.938876066,6.28051056603,66.2742896428,0.0,48.2474882111,60.1281475517,1.10397451647,0.0,1.10397451647
 10/03  16:00:00,180.765522329,5.90272082932,63.5888355333,0.0,48.2474882111,63.0180376616,2.18835864399,0.0,2.18835864399
 10/03  17:00:00,162.690283061,5.06134866366,57.2998820838,0.0,37.5258241642,62.7947880557,1.10371741214,0.0,1.10371741214
 10/03  18:00:00,122.310504112,3.76861476674,45.8417768467,0.0,26.8041601173,36.0181789539,1.10359888924,0.0,1.10359888924
 10/03  19:00:00,120.526321541,3.58034022985,41.8799933551,0.0,26.8041601173,33.4493877451,1.10334036008,0.0,1.10334036008
 10/03  20:00:00,102.80321891,3.40137313355,39.9009826088,0.517371281376,16.0824960704,28.0885557216,1.10334795241,0.0,1.10334795241
 10/03  21:00:00,100.527837587,3.38154594825,38.2790612558,1.16813410092,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310217122,0.0,1.10310217122
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029560341,0.0,1.1029560341
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295605604,0.0,1.10295605604
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304635865,0.0,1.10304635865
 10/04  06:00:00,77.2320016411,3.89016036906,35.4679095175,1.1919982098,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  07:00:00,90.21311998,3.38154594825,36.410645837,1.64820239805,16.0824960704,32.6817896323,1.103428152,0.0,1.103428152
 10/04  08:00:00,165.094472516,3.89860960025,42.5017762264,0.0348459968808,48.2474882111,70.4033123869,2.18798805286,0.0,2.18798805286
 10/04  09:00:00,157.347017768,3.91139980743,43.1249486973,0.0,48.2474882111,62.0547409583,1.10414568243,0.0,1.10414568243
 10/04  10:00:00,155.088119556,3.89765267881,42.8063910198,0.0,48.2474882111,60.1281475517,2.18830645487,0.0,2.18830645487
 10/04  11:00:00,157.950457825,3.97368230448,43.666106257,0.0,48.2474882111,62.0547409583,2.18896624848,0.0,2.18896624848
 10/04  12:00:00,157.22248104,3.81795797028,43.6382023129,0.0,48.2474882111,61.5103924513,2.18955658977,0.0,2.18955658977
 10/04  13:00:00,164.69443295,4.09399777393,48.6842714073,0.0,48.2474882111,63.6602354638,2.18939921263,0.0,2.18939921263
 10/04  14:00:00,165.21167968,4.11759770868,52.7100061146,0.0,48.2474882111,60.1281475517,2.18799240046,0.0,2.18799240046
 10/04  15:00:00,168.622598883,4.37721854977,55.861304476,0.0,48.2474882111,60.1281475517,1.10387201268,0.0,1.10387201268
 10/04  16:00:00,174.965077459,4.85977077795,58.8313407144,0.0,48.2474882111,63.0180376616,2.1888087087,0.0,2.1888087087
 10/04  17:00:00,160.496339458,4.61462470823,55.552662436,0.0,37.5258241642,62.7947880557,1.10369116023,0.0,1.10369116023
 10/04  18:00:00,121.211004271,3.46015149598,45.0507402762,0.0,26.8041601173,36.0181789539,1.10356206298,0.0,1.10356206298
 10/04  19:00:00,122.513743167,3.39676662959,44.047517893,0.00347068802741,26.8041601173,33.4493877451,1.10327594974,0.0,1.10327594974
 10/04  20:00:00,105.888971646,3.38154594825,42.8022971468,0.721636664777,16.0824960704,28.0885557216,1.10338666882,0.0,1.10338666882
 10/04  21:00:00,104.135246249,3.38154594825,41.6120631659,1.4425408532,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295357952,0.0,1.10295357952
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
