Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295698093,0.0,1.10295698093
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029571281,0.0,1.1029571281
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305418386,0.0,1.10305418386
 10/05  06:00:00,73.218785786,3.57402321571,25.2301197788,7.73270924677,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  07:00:00,74.7435996495,3.38154594825,16.1020514788,6.48727642566,16.0824960704,32.6817896323,1.10343677601,0.0,1.10343677601
 10/05  08:00:00,143.017186122,3.7310556392,19.4076948304,1.21919496048,48.2474882111,70.4033123869,1.10407056969,0.0,1.10407056969
 10/05  09:00:00,136.817955646,3.97826928572,22.2021722302,0.326844866425,48.2474882111,62.0547409583,2.18809522915,0.0,2.18809522915
 10/05  10:00:00,137.612971058,4.39004892521,24.8256231487,0.013223126864,48.2474882111,60.1281475517,1.1041893423,0.0,1.1041893423
 10/05  11:00:00,143.13520746,4.9176496446,27.906888552,0.0,48.2474882111,62.0547409583,2.18892663851,0.0,2.18892663851
 10/05  12:00:00,144.83982326,5.06843775737,30.0050647464,0.0,48.2474882111,61.5103924513,3.27435208497,0.0,3.27435208497
 10/05  13:00:00,151.77811952,5.67294021236,34.189015539,0.0,48.2474882111,63.6602354638,2.18949744829,0.0,2.18949744829
 10/05  14:00:00,149.992844581,5.64886271082,35.9599060133,0.0,48.2474882111,60.1281475517,1.10406339271,0.0,1.10406339271
 10/05  15:00:00,151.019511679,5.71901856419,36.9164172578,0.0,48.2474882111,60.1281475517,2.18790434444,0.0,2.18790434444
 10/05  16:00:00,154.141187133,5.76038958596,37.10683158,0.0,48.2474882111,63.0180376616,1.10426060135,0.0,1.10426060135
 10/05  17:00:00,137.501476567,4.98292080251,32.18950345,0.0,37.5258241642,62.7947880557,2.18770444216,0.0,2.18770444216
 10/05  18:00:00,99.6360049664,3.55446027359,23.3277737209,0.0536584733582,26.8041601173,36.0181789539,1.10348727488,0.0,1.10348727488
 10/05  19:00:00,99.0324008607,3.44998648025,19.9319222607,0.584504163335,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/05  20:00:00,82.2937281674,3.38154594825,17.5318470868,2.39684324628,16.0824960704,28.0885557216,1.10336866265,0.0,1.10336866265
 10/05  21:00:00,81.8292819673,3.38154594825,15.8336539775,4.91498575981,16.0824960704,26.8041601173,1.10307793622,0.0,1.10307793622
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295484359,0.0,1.10295484359
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295754917,0.0,1.10295754917
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295779061,0.0,1.10295779061
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  06:00:00,78.7664210479,3.46825741346,19.5237828734,19.0924472162,5.36083202345,21.4433280938,1.10303003986,0.0,1.10303003986
 10/06  07:00:00,75.2959498612,3.38154594825,9.92775032864,13.2139277876,16.0824960704,32.6817896323,1.10348963419,0.0,1.10348963419
 10/06  08:00:00,141.475408421,3.60996352313,15.6890313483,3.51717285739,48.2474882111,70.4033123869,1.10406255034,0.0,1.10406255034
 10/06  09:00:00,137.330489166,3.64626253362,21.8217784509,1.55177891828,48.2474882111,62.0547409583,2.18828564046,0.0,2.18828564046
 10/06  10:00:00,142.629574521,4.06154656285,29.8815224524,0.30242964855,48.2474882111,60.1281475517,1.10420785602,0.0,1.10420785602
 10/06  11:00:00,153.501111502,4.63890108277,38.5515411554,0.0,48.2474882111,62.0547409583,2.18878767688,0.0,2.18878767688
 10/06  12:00:00,155.314143608,4.8483886014,40.6994342499,0.0,48.2474882111,61.5103924513,2.18966639875,0.0,2.18966639875
 10/06  13:00:00,157.778911318,5.18158041189,40.6811671376,0.0,48.2474882111,63.6602354638,3.27422538561,0.0,3.27422538561
 10/06  14:00:00,150.690443744,4.81924221476,37.4871256721,0.0,48.2474882111,60.1281475517,1.10395304089,0.0,1.10395304089
 10/06  15:00:00,149.398726023,4.84788467553,36.1667654902,0.0,48.2474882111,60.1281475517,1.10388848431,0.0,1.10388848431
 10/06  16:00:00,149.333030147,4.51977916106,33.5392850188,0.0,48.2474882111,63.0180376616,2.18859172894,0.0,2.18859172894
 10/06  17:00:00,135.024180948,4.08492641883,30.6102022151,0.0,37.5258241642,62.7947880557,1.10391635,0.0,1.10391635
 10/06  18:00:00,104.271331942,3.38671401129,25.4919644128,0.225207685537,26.8041601173,36.0181789539,1.103721057,0.0,1.103721057
 10/06  19:00:00,103.911306607,3.38154594825,24.158089712,1.30568299,26.8041601173,33.4493877451,1.10344254115,0.0,1.10344254115
 10/06  20:00:00,89.3618409976,3.38154594825,23.0301151893,3.96668797393,16.0824960704,28.0885557216,1.10336144905,0.0,1.10336144905
 10/06  21:00:00,88.534673576,3.38154594825,21.6840952119,5.76993613407,16.0824960704,26.8041601173,1.10306644573,0.0,1.10306644573
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295533633,0.0,1.10295533633
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295831468,0.0,1.10295831468
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029582423,0.0,1.1029582423
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  06:00:00,73.646362874,3.46152223926,23.9927138058,9.51019328426,5.36083202345,21.4433280938,1.10302631109,0.0,1.10302631109
 10/07  07:00:00,61.724996587,3.38154594825,13.9119653189,12.4813026909,5.36083202345,26.5809105114,0.02,0.0,0.02
 10/07  08:00:00,82.190097689,3.38154594825,12.820264267,7.87614252977,26.8041601173,31.2995447326,1.10328121554,0.0,1.10328121554
 10/07  09:00:00,82.108561668,3.38154594825,13.4956630104,4.87151545767,26.8041601173,33.5472370403,1.10348956695,0.0,1.10348956695
 10/07  10:00:00,81.1369657555,3.3894643999,15.2176284876,3.13333231962,26.8041601173,32.583940337,1.10348591783,0.0,1.10348591783
 10/07  11:00:00,85.7766913446,3.64454550147,18.2270535947,2.26085939236,26.8041601173,34.8316326447,1.10363637168,0.0,1.10363637168
 10/07  12:00:00,87.000891706,3.99732933435,21.0006765117,1.64304860822,26.8041601173,33.5472370403,1.10351944649,0.0,1.10351944649
 10/07  13:00:00,84.7702242104,4.06809420697,22.2609718497,0.650112110828,26.8041601173,30.9784458315,1.10343915202,0.0,1.10343915202
 10/07  14:00:00,55.3205468889,3.8097705661,21.5442694763,0.585115426309,8.04124803518,21.3317032909,0.02,0.0,0.02
 10/07  15:00:00,52.8635329269,3.58362948736,20.1392809627,1.04362666107,8.04124803518,20.0473076865,1.10329778862,0.0,1.10329778862
 10/07  16:00:00,52.3381965188,3.39664934165,18.6058136018,1.91763885849,8.04124803518,20.3684065876,1.10327507506,0.0,1.10327507506
 10/07  17:00:00,44.6359929165,3.38154594825,16.9723323476,3.58416903793,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/07  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308388883,0.0,1.10308388883
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303000065,0.0,1.10303000065
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302011192,0.0,1.10302011192
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295809258,0.0,1.10295809258
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291976491,0.0,1.10291976491
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303124084,0.0,1.10303124084
 10/08  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292427528,0.0,1.10292427528
 10/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296001398,0.0,1.10296001398
 10/08  11:00:00,25.6573653165,0.963734375636,5.92227876468,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  12:00:00,39.1859513908,2.82732812548,17.5872710891,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  13:00:00,35.8815240666,2.28886817151,14.8213037189,0.0,2.68041601173,16.0824960704,1.10315327276,0.0,1.10315327276
 10/08  14:00:00,40.5874034821,2.82614101914,18.9899102868,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  15:00:00,32.2911024684,1.69484097894,11.8249093133,0.0,2.68041601173,16.0824960704,1.10298695286,0.0,1.10298695286
 10/08  16:00:00,32.3474872648,1.66566830908,11.9104667795,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  17:00:00,25.0052661697,0.762056718851,5.47185727461,0.0,2.68041601173,16.0824960704,1.10292258292,0.0,1.10292258292
 10/08  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029216989,0.0,1.1029216989
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292497363,0.0,1.10292497363
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292573671,0.0,1.10292573671
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292581025,0.0,1.10292581025
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292696581,0.0,1.10292696581
 10/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292696173,0.0,1.10292696173
 10/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299392712,0.0,1.10299392712
 10/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310512112,0.0,1.10310512112
 10/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292491209,0.0,1.10292491209
 10/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292501244,0.0,1.10292501244
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302403041,0.0,1.10302403041
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292668991,0.0,1.10292668991
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10287491981,0.0,1.10287491981
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296045817,0.0,1.10296045817
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  06:00:00,88.0296734753,3.38154594825,23.9729245377,21.5259361114,5.36083202345,21.4433280938,1.10302937138,0.0,1.10302937138
 10/10  07:00:00,93.5504057211,3.38154594825,19.8219453781,21.574188598,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/10  08:00:00,152.578511042,3.46649125723,21.116678525,9.33610056799,48.2474882111,70.4033123869,2.18791304114,0.0,2.18791304114
 10/10  09:00:00,143.027649497,3.38154594825,21.7397938457,7.59564043934,48.2474882111,62.0547409583,1.10416040102,0.0,1.10416040102
 10/10  10:00:00,141.397971871,3.38154594825,23.0780352434,6.55431482292,48.2474882111,60.1281475517,2.18836496625,0.0,2.18836496625
 10/10  11:00:00,143.813653537,3.39252545811,24.4471251745,5.66333364121,48.2474882111,62.0547409583,2.18902168094,0.0,2.18902168094
 10/10  12:00:00,145.697913113,3.4532661551,25.7123716574,6.76595454368,48.2474882111,61.5103924513,2.18958734931,0.0,2.18958734931
 10/10  13:00:00,146.568780338,3.47458786711,26.5413013978,4.63672730428,48.2474882111,63.6602354638,3.27418632833,0.0,3.27418632833
 10/10  14:00:00,142.721964609,3.39737071567,26.5894429493,4.35107508719,48.2474882111,60.1281475517,1.10395133562,0.0,1.10395133562
 10/10  15:00:00,143.470920865,3.40577299085,27.3757184636,4.3053535533,48.2474882111,60.1281475517,1.10389650342,0.0,1.10389650342
 10/10  16:00:00,148.211707709,3.49498433883,29.2375540958,4.20520330761,48.2474882111,63.0180376616,2.18865093462,0.0,2.18865093462
 10/10  17:00:00,140.352486806,3.58514482468,31.1231630916,5.31512657547,37.5258241642,62.7947880557,2.18761315303,0.0,2.18761315303
 10/10  18:00:00,116.665988344,3.38154594825,30.2137980235,7.90319854016,26.8041601173,36.0181789539,1.10350204982,0.0,1.10350204982
 10/10  19:00:00,117.193992946,3.38154594825,29.9491984797,8.79726056119,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/10  20:00:00,103.055898622,3.38154594825,29.9511174805,10.7397433072,16.0824960704,28.0885557216,1.10340615377,0.0,1.10340615377
 10/10  21:00:00,102.360913663,3.38154594825,29.5821003759,11.6981710569,16.0824960704,26.8041601173,1.10306954875,0.0,1.10306954875
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295543262,0.0,1.10295543262
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296114467,0.0,1.10296114467
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295777739,0.0,1.10295777739
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  06:00:00,81.0721393855,3.38714619756,29.2911948479,9.24453146201,5.36083202345,21.4433280938,1.10303336532,0.0,1.10303336532
 10/11  07:00:00,91.5862701676,3.38154594825,29.3748971816,10.0571012411,16.0824960704,32.6817896323,1.10342272873,0.0,1.10342272873
 10/11  08:00:00,156.002152125,3.52882733506,31.1199446621,2.69413943564,48.2474882111,70.4033123869,1.10411411133,0.0,1.10411411133
 10/11  09:00:00,146.925579805,3.40809941527,32.6025777345,0.604233391647,48.2474882111,62.0547409583,2.18813401485,0.0,2.18813401485
 10/11  10:00:00,146.20008502,3.3850864149,34.3027020986,0.128220649503,48.2474882111,60.1281475517,1.10422283227,0.0,1.10422283227
 10/11  11:00:00,149.65913577,3.45369646434,35.8947700418,0.0,48.2474882111,62.0547409583,2.18859250439,0.0,2.18859250439
 10/11  12:00:00,150.038687939,3.52835301835,36.7440141643,0.0,48.2474882111,61.5103924513,2.18935657131,0.0,2.18935657131
 10/11  13:00:00,152.3216518,3.55351046743,36.8519775632,0.0,48.2474882111,63.6602354638,3.27425874496,0.0,3.27425874496
 10/11  14:00:00,148.967031473,3.46729737322,37.1156582433,0.0,48.2474882111,60.1281475517,1.10407559434,0.0,1.10407559434
 10/11  15:00:00,149.233161609,3.49117628864,37.3579094638,0.0,48.2474882111,60.1281475517,2.18800660136,0.0,2.18800660136
 10/11  16:00:00,152.758786685,3.60912475265,37.8756959655,0.0,48.2474882111,63.0180376616,1.10425621768,0.0,1.10425621768
 10/11  17:00:00,141.189993231,3.69578668278,37.1651542338,0.0,37.5258241642,62.7947880557,2.18786686593,0.0,2.18786686593
 10/11  18:00:00,111.58694206,3.38154594825,32.5911815184,0.446768761444,26.8041601173,36.0181789539,1.10350594478,0.0,1.10350594478
 10/11  19:00:00,112.427674671,3.38154594825,32.0557233296,1.92441743624,26.8041601173,33.4493877451,1.1032881457,0.0,1.1032881457
 10/11  20:00:00,98.814554146,3.38154594825,31.4466816878,5.00283462381,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/11  21:00:00,97.937067865,3.38154594825,30.2078956227,6.64853001233,16.0824960704,26.8041601173,1.10309524071,0.0,1.10309524071
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296080859,0.0,1.10296080859
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296086097,0.0,1.10296086097
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296169595,0.0,1.10296169595
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  06:00:00,78.4332420085,3.4480518507,29.0496797329,6.78624354687,5.36083202345,21.4433280938,1.10303781156,0.0,1.10303781156
 10/12  07:00:00,87.7755683374,3.38154594825,28.1004028693,7.52089372317,16.0824960704,32.6817896323,1.10344445367,0.0,1.10344445367
 10/12  08:00:00,154.269457899,3.56075221513,30.0621459205,1.98731907123,48.2474882111,70.4033123869,1.10406714191,0.0,1.10406714191
 10/12  09:00:00,145.133770425,3.43489730977,31.1528151749,0.235388677223,48.2474882111,62.0547409583,2.18824288713,0.0,2.18824288713
 10/12  10:00:00,144.701236027,3.42426242566,32.8928977447,0.0,48.2474882111,60.1281475517,1.10416233193,0.0,1.10416233193
 10/12  11:00:00,151.265649766,3.70520536557,37.249775137,0.0,48.2474882111,62.0547409583,2.18894823563,0.0,2.18894823563
 10/12  12:00:00,153.021587203,3.78495406261,39.470312384,0.0,48.2474882111,61.5103924513,3.27456799724,0.0,3.27456799724
 10/12  13:00:00,157.889123861,4.06987080302,41.9030892889,0.0,48.2474882111,63.6602354638,2.18943418806,0.0,2.18943418806
 10/12  14:00:00,153.985397621,4.08484719321,41.5164745713,0.0,48.2474882111,60.1281475517,1.1040719623,0.0,1.1040719623
 10/12  15:00:00,154.717581636,4.25998644236,42.0735193365,0.0,48.2474882111,60.1281475517,2.18801522901,0.0,2.18801522901
 10/12  16:00:00,158.440006566,4.46179019687,42.7042504021,0.0,48.2474882111,63.0180376616,2.18886414524,0.0,2.18886414524
 10/12  17:00:00,142.774383954,3.99979262752,38.4455390126,0.0,37.5258241642,62.7947880557,1.10367770428,0.0,1.10367770428
 10/12  18:00:00,112.013119149,3.38154594825,33.4585019641,0.00562540495091,26.8041601173,36.0181789539,1.10356077592,0.0,1.10356077592
 10/12  19:00:00,110.635882895,3.38154594825,31.8455708096,0.342778180852,26.8041601173,33.4493877451,1.10335062537,0.0,1.10335062537
 10/12  20:00:00,94.277992265,3.38154594825,30.1392193286,1.77373510207,16.0824960704,28.0885557216,1.10341093684,0.0,1.10341093684
 10/12  21:00:00,93.1971506405,3.38154594825,28.7785581186,3.33795029197,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296232416,0.0,1.10296232416
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029612625,0.0,1.1029612625
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296240516,0.0,1.10296240516
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030758648,0.0,1.1030758648
 10/13  06:00:00,75.0765676018,3.52730864791,25.3308307912,7.06916128461,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  07:00:00,77.617836944,3.38154594825,16.6235861956,8.83997900347,16.0824960704,32.6817896323,1.10351179935,0.0,1.10351179935
 10/13  08:00:00,141.89527984,3.58197243432,16.9944862112,2.65958050228,48.2474882111,70.4033123869,1.10407706066,0.0,1.10407706066
 10/13  09:00:00,131.606089288,3.44777772773,16.0952557738,1.75238652296,48.2474882111,62.0547409583,2.18820870834,0.0,2.18820870834
 10/13  10:00:00,128.86573214,3.43849823449,16.7016531441,0.341504904771,48.2474882111,60.1281475517,2.18842267139,0.0,2.18842267139
 10/13  11:00:00,133.289613693,3.71397547141,19.2649689577,0.0,48.2474882111,62.0547409583,2.18897784355,0.0,2.18897784355
 10/13  12:00:00,136.557657052,4.33628407665,22.4353259831,0.0197262355312,48.2474882111,61.5103924513,2.18969806374,0.0,2.18969806374
 10/13  13:00:00,141.333760691,4.87386869631,24.5437282256,0.0,48.2474882111,63.6602354638,2.18964594966,0.0,2.18964594966
 10/13  14:00:00,137.637594654,4.76614451754,24.4873742798,0.0,48.2474882111,60.1281475517,2.1882794509,0.0,2.1882794509
 10/13  15:00:00,136.622285176,4.59942114274,23.6387881759,0.0,48.2474882111,60.1281475517,1.10404383361,0.0,1.10404383361
 10/13  16:00:00,137.878904791,4.48340777857,22.1215310452,0.0,48.2474882111,63.0180376616,2.18886137832,0.0,2.18886137832
 10/13  17:00:00,122.709052534,4.00165048585,18.2241755081,0.154174226312,37.5258241642,62.7947880557,1.10377434766,0.0,1.10377434766
 10/13  18:00:00,95.3876553479,3.38174939759,12.7273179829,1.64380880219,26.8041601173,36.0181789539,1.10360433098,0.0,1.10360433098
 10/13  19:00:00,93.2478518586,3.38154594825,10.7265371682,4.07378078576,26.8041601173,33.4493877451,1.1033359809,0.0,1.1033359809
 10/13  20:00:00,80.4907041334,3.38154594825,9.32422083386,8.80144546512,16.0824960704,28.0885557216,1.10335572195,0.0,1.10335572195
 10/13  21:00:00,80.8242105283,3.38154594825,7.86542663879,11.8781416595,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311395688,0.0,1.10311395688
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296226475,0.0,1.10296226475
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296255011,0.0,1.10296255011
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306679928,0.0,1.10306679928
 10/14  06:00:00,100.328734984,3.39377127538,15.9231409691,41.862555861,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/14  07:00:00,70.2929570985,3.38154594825,2.09617894885,32.8650495725,5.36083202345,26.5809105114,1.10309763197,0.0,1.10309763197
 10/14  08:00:00,83.9790764787,3.38154594825,4.78017006886,17.7052155176,26.8041601173,31.2995447326,1.10331311627,0.0,1.10331311627
 10/14  09:00:00,80.7041204514,3.38154594825,6.91941184502,10.0433254064,26.8041601173,33.5472370403,1.10356888,0.0,1.10356888
 10/14  10:00:00,80.0846712911,3.38154594825,9.66250527812,7.64407951635,26.8041601173,32.583940337,1.10346980935,0.0,1.10346980935
 10/14  11:00:00,84.142447386,3.38154594825,12.9551156813,6.16155290036,26.8041601173,34.8316326447,1.10363677137,0.0,1.10363677137
 10/14  12:00:00,84.4825086072,3.38530079275,15.5707526587,5.16661790415,26.8041601173,33.5472370403,1.10353206448,0.0,1.10353206448
 10/14  13:00:00,82.4413600031,3.55603845869,17.3373677129,3.75690778855,26.8041601173,30.9784458315,1.10346251398,0.0,1.10346251398
 10/14  14:00:00,53.4049167662,3.40908763036,16.5975193152,4.01691840046,8.04124803518,21.3317032909,1.1033011742,0.0,1.1033011742
 10/14  15:00:00,53.6069655489,3.38154594825,17.4595394226,4.66888436225,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/14  16:00:00,55.8490223874,3.38154594825,18.159848907,5.88953281531,8.04124803518,20.3684065876,1.10331076393,0.0,1.10331076393
 10/14  17:00:00,52.518533098,3.38154594825,16.6353302898,11.8037112771,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/14  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309723604,0.0,1.10309723604
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303695004,0.0,1.10303695004
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310006469,0.0,1.10310006469
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296255677,0.0,1.10296255677
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292617319,0.0,1.10292617319
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303371467,0.0,1.10303371467
 10/15  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292556497,0.0,1.10292556497
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292320259,0.0,1.10292320259
 10/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299584066,0.0,1.10299584066
 10/15  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299819814,0.0,1.10299819814
 10/15  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292473458,0.0,1.10292473458
 10/15  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292210597,0.0,1.10292210597
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029247683,0.0,1.1029247683
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294168912,0.0,1.10294168912
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296459841,0.0,1.10296459841
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295254563,0.0,1.10295254563
 10/16  06:00:00,115.693960855,3.38154594825,16.4671040778,56.696043951,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  07:00:00,104.089651894,3.38154594825,6.09630706095,45.8390730882,16.0824960704,32.6817896323,1.10348326566,0.0,1.10348326566
 10/16  08:00:00,142.901339165,3.42785642716,8.29452082254,12.5197212228,48.2474882111,70.4033123869,2.18824897883,0.0,2.18824897883
 10/16  09:00:00,131.356619727,3.38154594825,10.3840655114,7.28033900411,48.2474882111,62.0547409583,1.10419498017,0.0,1.10419498017
 10/16  10:00:00,130.129588892,3.53143267265,12.9043757485,5.30970461415,48.2474882111,60.1281475517,2.1884718076,0.0,2.1884718076
 10/16  11:00:00,133.775780469,3.91711373035,15.7967715905,3.75122588458,48.2474882111,62.0547409583,2.1887312766,0.0,2.1887312766
 10/16  12:00:00,135.600244367,4.20835193009,18.0019412159,3.62363046489,48.2474882111,61.5103924513,2.18970256698,0.0,2.18970256698
 10/16  13:00:00,137.657699339,4.39984882055,20.038814389,1.30287236028,48.2474882111,63.6602354638,2.18946241039,0.0,2.18946241039
 10/16  14:00:00,132.630804769,4.19123240073,20.0554965111,0.0,48.2474882111,60.1281475517,2.18855904053,0.0,2.18855904053
 10/16  15:00:00,131.189098734,3.8263631714,18.9786597061,0.0,48.2474882111,60.1281475517,1.10406395644,0.0,1.10406395644
 10/16  16:00:00,132.590243997,3.66256228786,17.6537157425,0.0,48.2474882111,63.0180376616,2.18867086977,0.0,2.18867086977
 10/16  17:00:00,120.736829088,3.6446806273,16.2204197702,0.542676376141,37.5258241642,62.7947880557,2.1876742148,0.0,2.1876742148
 10/16  18:00:00,98.7235936541,3.38154594825,13.8151848763,3.89208366429,26.8041601173,36.0181789539,1.10354316496,0.0,1.10354316496
 10/16  19:00:00,98.5634904038,3.38154594825,12.3226898983,7.79326660076,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/16  20:00:00,86.348635479,3.38154594825,11.1639165744,12.8196810702,16.0824960704,28.0885557216,1.10334314128,0.0,1.10334314128
 10/16  21:00:00,86.8632011927,3.38154594825,9.99364681043,15.7889121523,16.0824960704,26.8041601173,1.10307602588,0.0,1.10307602588
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296430745,0.0,1.10296430745
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296384031,0.0,1.10296384031
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296541932,0.0,1.10296541932
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  06:00:00,94.6831050283,3.38154594825,16.4418614379,35.7104307641,5.36083202345,21.4433280938,1.10303300343,0.0,1.10303300343
 10/17  07:00:00,91.7315983134,3.38154594825,7.48231337858,32.0950131899,16.0824960704,32.6817896323,1.10352165452,0.0,1.10352165452
 10/17  08:00:00,142.910164165,3.49766099129,10.0879380913,10.6653243908,48.2474882111,70.4033123869,1.10406265201,0.0,1.10406265201
 10/17  09:00:00,132.596563133,3.38568029061,11.1619304565,7.7382831225,48.2474882111,62.0547409583,2.18827955725,0.0,2.18827955725
 10/17  10:00:00,129.629770237,3.38154594825,11.8681955889,5.99595284326,48.2474882111,60.1281475517,1.10420301762,0.0,1.10420301762
 10/17  11:00:00,130.867960733,3.48955455302,14.4634074651,2.60432945182,48.2474882111,62.0547409583,2.18905479847,0.0,2.18905479847
 10/17  12:00:00,131.734101376,3.54300687561,16.0057497821,2.41902396199,48.2474882111,61.5103924513,3.27457657005,0.0,3.27457657005
 10/17  13:00:00,132.70450506,3.53381466992,16.2233059041,1.03122071713,48.2474882111,63.6602354638,2.18942435308,0.0,2.18942435308
 10/17  14:00:00,129.06834068,3.44251355781,16.2893049112,0.952446353794,48.2474882111,60.1281475517,2.18809537575,0.0,2.18809537575
 10/17  15:00:00,127.965794799,3.46802675281,16.112257251,0.00143493871307,48.2474882111,60.1281475517,1.10397056401,0.0,1.10397056401
 10/17  16:00:00,131.172527596,3.55886949268,16.2816587066,0.0580334302224,48.2474882111,63.0180376616,2.18874621236,0.0,2.18874621236
 10/17  17:00:00,121.418123461,3.6526611456,15.8537093585,1.58270064297,37.5258241642,62.7947880557,1.10373344388,0.0,1.10373344388
 10/17  18:00:00,100.859370981,3.38154594825,13.2309732745,6.61207259332,26.8041601173,36.0181789539,1.10354053196,0.0,1.10354053196
 10/17  19:00:00,99.832942041,3.38154594825,11.1120254128,10.2733827235,26.8041601173,33.4493877451,1.10331556186,0.0,1.10331556186
 10/17  20:00:00,88.0776183669,3.38154594825,9.28321549856,16.4293650339,16.0824960704,28.0885557216,1.10342524687,0.0,1.10342524687
 10/17  21:00:00,89.5305085361,3.38154594825,7.27112699819,21.178739308,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307062879,0.0,1.10307062879
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296509231,0.0,1.10296509231
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296399512,0.0,1.10296399512
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307021944,0.0,1.10307021944
 10/18  06:00:00,113.535001601,3.38154594825,14.7642341403,56.2399546343,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  07:00:00,96.179400347,3.38154594825,1.88174485624,42.1433837458,16.0824960704,32.6817896323,1.2659578756,0.162552657731,1.10340521787
 10/18  08:00:00,141.326850258,3.49525120381,7.02080121913,12.1515571427,48.2474882111,70.4033123869,2.18806534047,0.0,2.18806534047
 10/18  09:00:00,132.131870903,3.38991672823,11.6337492952,6.7975356158,48.2474882111,62.0547409583,1.10431514212,0.0,1.10431514212
 10/18  10:00:00,132.984267063,3.57100447613,16.8032857265,4.22590100376,48.2474882111,60.1281475517,2.1884799483,0.0,2.1884799483
 10/18  11:00:00,138.679670105,4.05101223169,21.805086886,2.51290172341,48.2474882111,62.0547409583,2.189237265,0.0,2.189237265
 10/18  12:00:00,141.105656486,4.4011827285,24.7363843148,2.20176868619,48.2474882111,61.5103924513,2.18991620345,0.0,2.18991620345
 10/18  13:00:00,143.740938397,4.58912144816,26.8026531606,0.433000018807,48.2474882111,63.6602354638,3.27454307894,0.0,3.27454307894
 10/18  14:00:00,139.955549549,4.29677946628,27.2746942255,0.0,48.2474882111,60.1281475517,1.10399714468,0.0,1.10399714468
 10/18  15:00:00,136.80463317,3.71155056567,24.7090067475,0.0,48.2474882111,60.1281475517,2.1879052733,0.0,2.1879052733
 10/18  16:00:00,138.313391517,3.6117451385,23.4276804115,0.0,48.2474882111,63.0180376616,2.18883640826,0.0,2.18883640826
 10/18  17:00:00,127.551186202,3.66309034694,22.530931454,1.02811208683,37.5258241642,62.7947880557,1.10367308119,0.0,1.10367308119
 10/18  18:00:00,105.797590322,3.38154594825,19.4269165541,5.35434865436,26.8041601173,36.0181789539,1.10357092269,0.0,1.10357092269
 10/18  19:00:00,104.2287752,3.38154594825,18.6989818091,7.08225948625,26.8041601173,33.4493877451,1.10329786295,0.0,1.10329786295
 10/18  20:00:00,90.142292156,3.38154594825,18.1070830655,9.67017125608,16.0824960704,28.0885557216,1.10343895963,0.0,1.10343895963
 10/18  21:00:00,89.393338337,3.38154594825,17.4787685132,10.8339275939,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296553135,0.0,1.10296553135
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296651771,0.0,1.10296651771
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296570215,0.0,1.10296570215
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308066713,0.0,1.10308066713
 10/19  06:00:00,80.8845349148,3.39119588127,19.9939080268,15.8828307953,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  07:00:00,85.5690409279,3.38154594825,15.8662681805,17.5485010024,16.0824960704,32.6817896323,1.10348137399,0.0,1.10348137399
 10/19  08:00:00,147.422797466,3.53200191352,18.0038212284,7.22773363197,48.2474882111,70.4033123869,2.18810203671,0.0,2.18810203671
 10/19  09:00:00,137.86428375,3.40611107813,18.8834411025,5.26406230552,48.2474882111,62.0547409583,1.10420381468,0.0,1.10420381468
 10/19  10:00:00,135.214557607,3.38182135741,19.6420244242,3.80663596902,48.2474882111,60.1281475517,2.18855406067,0.0,2.18855406067
 10/19  11:00:00,137.95311862,3.44302384862,20.7379983828,3.46142712493,48.2474882111,62.0547409583,2.18884938989,0.0,2.18884938989
 10/19  12:00:00,139.707292163,3.50890243259,21.9236098303,4.50845914325,48.2474882111,61.5103924513,2.18988317666,0.0,2.18988317666
 10/19  13:00:00,140.624417767,3.53009665783,22.8971312292,2.28102611098,48.2474882111,63.6602354638,3.27433401995,0.0,3.27433401995
 10/19  14:00:00,136.236274941,3.44525207927,23.0941449643,1.31280204069,48.2474882111,60.1281475517,1.10402270597,0.0,1.10402270597
 10/19  15:00:00,136.472480052,3.45356570136,23.2100242032,1.42481429016,48.2474882111,60.1281475517,2.18796582826,0.0,2.18796582826
 10/19  16:00:00,140.946884779,3.54597903605,23.7559472149,2.37099256115,48.2474882111,63.0180376616,1.10454963145,0.0,1.10454963145
 10/19  17:00:00,132.200169895,3.63387479752,23.3938903034,4.84335248021,37.5258241642,62.7947880557,2.18780561611,0.0,2.18780561611
 10/19  18:00:00,110.242443251,3.38154594825,20.7665225933,8.45959554371,26.8041601173,36.0181789539,1.10356042774,0.0,1.10356042774
 10/19  19:00:00,109.020497478,3.38154594825,20.0864988979,10.4864646757,26.8041601173,33.4493877451,1.10334182996,0.0,1.10334182996
 10/19  20:00:00,95.6212519713,3.38154594825,19.6490127571,13.6072013798,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/19  21:00:00,94.4842979862,3.38154594825,19.3500246618,14.0536310945,16.0824960704,26.8041601173,1.10323659878,0.0,1.10323659878
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296622245,0.0,1.10296622245
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296594109,0.0,1.10296594109
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296755151,0.0,1.10296755151
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  06:00:00,89.0845691102,3.38448172822,20.6105984508,23.4728887198,5.36083202345,21.4433280938,1.10312656263,0.0,1.10312656263
 10/20  07:00:00,89.4095002299,3.38154594825,12.6226601046,24.6325683803,16.0824960704,32.6817896323,1.10347827145,0.0,1.10347827145
 10/20  08:00:00,147.235240998,3.51313424767,13.721211229,11.3416548297,48.2474882111,70.4033123869,1.10406015636,0.0,1.10406015636
 10/20  09:00:00,136.145656749,3.39276790274,13.789844281,8.65237530177,48.2474882111,62.0547409583,2.18846821572,0.0,2.18846821572
 10/20  10:00:00,133.547458922,3.38154594825,14.1300422287,7.65179488776,48.2474882111,60.1281475517,2.18854052423,0.0,2.18854052423
 10/20  11:00:00,134.858030368,3.42116203906,14.3432746242,6.78292444129,48.2474882111,62.0547409583,2.18919813135,0.0,2.18919813135
 10/20  12:00:00,136.139176543,3.48693138555,15.7082397038,7.17768469739,48.2474882111,61.5103924513,2.18965528191,0.0,2.18965528191
 10/20  13:00:00,135.986908546,3.51133360427,16.887665525,3.67174564784,48.2474882111,63.6602354638,2.18973793833,0.0,2.18973793833
 10/20  14:00:00,132.268339421,3.42945230874,16.6883771265,3.76643412872,48.2474882111,60.1281475517,2.1885873849,0.0,2.1885873849
 10/20  15:00:00,132.565846935,3.43514625104,16.7930992545,3.95352557235,48.2474882111,60.1281475517,1.10409170392,0.0,1.10409170392
 10/20  16:00:00,135.657977167,3.52709227438,16.9894209607,3.8674979654,48.2474882111,63.0180376616,2.18877106986,0.0,2.18877106986
 10/20  17:00:00,129.502121987,3.6167114115,16.6295929996,6.45943192856,37.5258241642,62.7947880557,2.18779513657,0.0,2.18779513657
 10/20  18:00:00,105.725825216,3.38154594825,14.5219026973,10.1875974048,26.8041601173,36.0181789539,1.10360603746,0.0,1.10360603746
 10/20  19:00:00,104.132472137,3.38154594825,13.3452594152,12.3396788175,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/20  20:00:00,92.6063987162,3.38154594825,12.921381776,17.3199791058,16.0824960704,28.0885557216,1.10340110178,0.0,1.10340110178
 10/20  21:00:00,93.2355818965,3.38154594825,12.5556336259,19.5993060406,16.0824960704,26.8041601173,1.10310518849,0.0,1.10310518849
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296665307,0.0,1.10296665307
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296834674,0.0,1.10296834674
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296759466,0.0,1.10296759466
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  06:00:00,99.3628072629,3.38154594825,17.3075201634,37.0571409399,5.36083202345,21.4433280938,1.10308235441,0.0,1.10308235441
 10/21  07:00:00,80.0430898094,3.38154594825,8.74314971957,35.9682115126,5.36083202345,26.5809105114,1.10317634659,0.0,1.10317634659
 10/21  08:00:00,96.3243044902,3.38154594825,9.88088541533,24.9497281826,26.8041601173,31.2995447326,0.02,0.0,0.02
 10/21  09:00:00,96.0077316501,3.38154594825,11.2493324045,21.0170160456,26.8041601173,33.5472370403,1.10357488748,0.0,1.10357488748
 10/21  10:00:00,92.0582774486,3.38154594825,12.4630943382,16.8170966137,26.8041601173,32.583940337,1.10353208301,0.0,1.10353208301
 10/21  11:00:00,91.5063355895,3.38154594825,14.1863171592,12.2942396259,26.8041601173,34.8316326447,1.1036543453,0.0,1.1036543453
 10/21  12:00:00,88.7587784558,3.38154594825,16.2787896236,8.73860563218,26.8041601173,33.5472370403,1.10354999619,0.0,1.10354999619
 10/21  13:00:00,85.8140395386,3.38154594825,18.0073571908,6.63409035672,26.8041601173,30.9784458315,1.10347652064,0.0,1.10347652064
 10/21  14:00:00,59.9435637101,3.38154594825,18.0847342602,9.09589208156,8.04124803518,21.3317032909,1.1033762119,0.0,1.1033762119
 10/21  15:00:00,57.8286159935,3.38154594825,17.9442889793,8.40578525021,8.04124803518,20.0473076865,1.10324473271,0.0,1.10324473271
 10/21  16:00:00,57.6668909927,3.38154594825,18.0358373907,7.83141293696,8.04124803518,20.3684065876,1.1032760103,0.0,1.1032760103
 10/21  17:00:00,61.2674179254,3.38154594825,17.6544853274,17.0661077337,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/21  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304642975,0.0,1.10304642975
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304524213,0.0,1.10304524213
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296776867,0.0,1.10296776867
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294556901,0.0,1.10294556901
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102933603,0.0,1.102933603
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303779817,0.0,1.10303779817
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029668268,0.0,1.1029668268
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  11:00:00,21.9476704497,0.465913130995,2.71040514247,0.0,2.68041601173,16.0824960704,1.10301987674,0.0,1.10301987674
 10/22  12:00:00,33.8033854262,2.19573238696,12.836300863,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  13:00:00,35.5125183115,2.42521965917,14.3159464761,0.0,2.68041601173,16.0824960704,1.10317900918,0.0,1.10317900918
 10/22  14:00:00,37.3625057311,2.64247688424,15.9486766707,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  15:00:00,33.3872064603,2.03510338765,12.5807508964,0.0,2.68041601173,16.0824960704,1.10298837927,0.0,1.10298837927
 10/22  16:00:00,20.1092759603,0.188900332696,1.14902345137,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297945978,0.0,1.10297945978
 10/22  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292684781,0.0,1.10292684781
