Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  07:00:00,66.2706389478,3.4496732827,25.7182650922,5.35543369483,5.36083202345,21.4433280938,1.10306080498,0.0,1.10306080498
 11/09  08:00:00,81.1818522449,3.38154594825,25.1639996786,3.86358082129,16.0824960704,32.6817896323,1.10354277026,0.0,1.10354277026
 11/09  09:00:00,151.451142284,3.54299398519,28.351394383,0.897513223297,48.2474882111,70.4033123869,1.1040924114,0.0,1.1040924114
 11/09  10:00:00,145.546034663,3.41235807353,31.6454570007,0.17755032559,48.2474882111,62.0547409583,2.18849802059,0.0,2.18849802059
 11/09  11:00:00,145.241800961,3.38496200987,33.4459267123,0.0268363821024,48.2474882111,60.1281475517,2.18881907298,0.0,2.18881907298
 11/09  12:00:00,147.250312029,3.45878796048,33.4808548054,0.0,48.2474882111,62.0547409583,2.18941204685,0.0,2.18941204685
 11/09  13:00:00,147.499952149,3.52698131872,34.2066500738,0.0,48.2474882111,61.5103924513,3.27499158425,0.0,3.27499158425
 11/09  14:00:00,150.661180265,3.60522614289,35.1397903531,0.0,48.2474882111,63.6602354638,2.19014354106,0.0,2.19014354106
 11/09  15:00:00,146.620968952,3.5208787479,34.7160143474,0.0,48.2474882111,60.1281475517,2.18839596179,0.0,2.18839596179
 11/09  16:00:00,146.828712059,3.52482883508,34.9198073669,0.0,48.2474882111,60.1281475517,1.10410634936,0.0,1.10410634936
 11/09  17:00:00,157.6603923,3.63794631369,35.3315842057,0.0148958138588,48.2474882111,63.0180376616,2.18903177504,0.0,2.18903177504
 11/09  18:00:00,153.005536404,3.64554194332,33.6591660105,0.567776136313,37.5258241642,62.7947880557,2.18803384354,0.0,2.18803384354
 11/09  19:00:00,106.369188439,3.38154594825,22.2503121232,3.10255120271,26.8041601173,36.0181789539,1.10358930815,0.0,1.10358930815
 11/09  20:00:00,99.6288992386,3.38154594825,15.3861223143,5.7952430196,26.8041601173,33.4493877451,1.10341832853,0.0,1.10341832853
 11/09  21:00:00,84.839533682,3.38154594825,12.8064391346,9.66805671296,16.0824960704,28.0885557216,1.10344227819,0.0,1.10344227819
 11/09  22:00:00,84.4828836207,3.38154594825,11.0715765221,12.3306648687,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302176041,0.0,1.10302176041
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298397361,0.0,1.10298397361
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298362102,0.0,1.10298362102
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030909954,0.0,1.1030909954
 11/10  07:00:00,90.872200914,3.3988383896,16.3909278177,39.3351678287,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  08:00:00,75.7132544348,3.38154594825,1.86439816451,21.6945845253,16.0824960704,32.6817896323,1.10347922727,0.0,1.10347922727
 11/10  09:00:00,134.787545043,3.50894129824,4.60534150405,8.0140215489,48.2474882111,70.4033123869,2.18833225294,0.0,2.18833225294
 11/10  10:00:00,126.456280939,3.64731706952,6.99899201609,5.49930259007,48.2474882111,62.0547409583,2.18848019071,0.0,2.18848019071
 11/10  11:00:00,127.047759601,4.01598106597,10.5798902876,4.06781239092,48.2474882111,60.1281475517,2.18878051731,0.0,2.18878051731
 11/10  12:00:00,131.280523916,4.36024610545,13.5720941703,3.03751437725,48.2474882111,62.0547409583,2.1895036915,0.0,2.1895036915
 11/10  13:00:00,133.055084641,4.44442409146,15.6023998519,3.24193994148,48.2474882111,61.5103924513,2.19028321071,0.0,2.19028321071
 11/10  14:00:00,134.063599452,4.52820201045,17.4726603687,0.146573303981,48.2474882111,63.6602354638,3.2750736623,0.0,3.2750736623
 11/10  15:00:00,128.990636108,4.1320856374,16.2624221708,0.212052442813,48.2474882111,60.1281475517,2.18829500761,0.0,2.18829500761
 11/10  16:00:00,126.446653191,3.77262728352,13.7624866157,0.527463434998,48.2474882111,60.1281475517,1.10408129061,0.0,1.10408129061
 11/10  17:00:00,134.588840027,3.58815488922,10.6598092109,1.66490995984,48.2474882111,63.0180376616,2.18928966552,0.0,2.18928966552
 11/10  18:00:00,132.595605691,3.63137291448,8.78206641747,5.04911404544,37.5258241642,62.7947880557,2.18765979352,0.0,2.18765979352
 11/10  19:00:00,98.3374086781,3.38154594825,6.01081474062,11.310268824,26.8041601173,36.0181789539,1.10364864467,0.0,1.10364864467
 11/10  20:00:00,97.1932613622,3.38154594825,2.51791046619,16.2278169912,26.8041601173,33.4493877451,0.222480409173,0.202480409173,0.02
 11/10  21:00:00,87.5304821559,3.38154594825,0.114653189444,25.0507911321,16.0824960704,28.0885557216,3.61376729283,2.51029906164,1.1034682312
 11/10  22:00:00,90.706330728,3.38154594825,0.0,29.6256884981,16.0824960704,26.8041601173,5.64430358105,4.54103587184,1.1032677092
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298396281,0.0,1.10298396281
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293957732,0.0,1.10293957732
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294223455,0.0,1.10294223455
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295386756,0.0,1.10295386756
 11/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298132326,0.0,1.10298132326
 11/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  11:00:00,21.8451216285,0.472250831741,2.60151862057,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  12:00:00,29.0947206332,1.57756787862,8.74580057834,0.0,2.68041601173,16.0824960704,1.10308674745,0.0,1.10308674745
 11/11  13:00:00,32.5416355449,2.25716936916,11.5131139995,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  14:00:00,34.3426446479,2.45073815179,13.1205543199,0.0,2.68041601173,16.0824960704,1.10321728023,0.0,1.10321728023
 11/11  15:00:00,27.6135257406,1.32048740191,7.52168616249,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300073455,0.0,1.10300073455
 11/11  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102943961,0.0,1.102943961
 11/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102945029,0.0,1.102945029
 11/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294658391,0.0,1.10294658391
 11/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029386002,0.0,1.1029386002
 11/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294132736,0.0,1.10294132736
 11/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305835801,0.0,1.10305835801
 11/12  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298340455,0.0,1.10298340455
 11/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  11:00:00,25.4055885003,1.0072633261,5.62697299806,0.0,2.68041601173,16.0824960704,1.10299683782,0.0,1.10299683782
 11/12  12:00:00,30.455274116,1.78860704846,9.89531489137,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  13:00:00,34.7477475934,2.5268081066,13.4495873106,0.0,2.68041601173,16.0824960704,1.10308755177,0.0,1.10308755177
 11/12  14:00:00,33.8734903275,2.23583103813,12.8663071132,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  15:00:00,32.9586233743,2.03794115395,12.1493300442,0.0,2.68041601173,16.0824960704,1.10306074612,0.0,1.10306074612
 11/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029418423,0.0,1.1029418423
 11/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294324478,0.0,1.10294324478
 11/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306140011,0.0,1.10306140011
 11/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298606593,0.0,1.10298606593
 11/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298534313,0.0,1.10298534313
 11/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298507109,0.0,1.10298507109
 11/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  07:00:00,111.312227247,3.38154594825,16.1185248153,60.0648896058,5.36083202345,21.4433280938,1.10305926674,0.0,1.10305926674
 11/13  08:00:00,107.476084716,3.38154594825,9.6511115325,45.6707014389,16.0824960704,32.6817896323,1.10354962844,0.0,1.10354962844
 11/13  09:00:00,152.5114816,3.38216067295,11.5001277353,18.9699525002,48.2474882111,70.4033123869,1.10421835891,0.0,1.10421835891
 11/13  10:00:00,140.399594811,3.38154594825,12.7907565615,13.9166230374,48.2474882111,62.0547409583,2.18886062746,0.0,2.18886062746
 11/13  11:00:00,135.544466958,3.38154594825,13.2237046424,10.5551405106,48.2474882111,60.1281475517,2.18867672624,0.0,2.18867672624
 11/13  12:00:00,137.026980062,3.38154594825,13.8500338647,9.48473098595,48.2474882111,62.0547409583,2.18932006037,0.0,2.18932006037
 11/13  13:00:00,139.009316931,3.38232598307,15.332853606,10.5278165854,48.2474882111,61.5103924513,3.27549670705,0.0,3.27549670705
 11/13  14:00:00,138.891902842,3.40228078727,16.1857724356,7.38768585045,48.2474882111,63.6602354638,2.19019003668,0.0,2.19019003668
 11/13  15:00:00,135.031271046,3.38154594825,16.4957733031,6.76987593754,48.2474882111,60.1281475517,2.1884616285,0.0,2.1884616285
 11/13  16:00:00,135.63684654,3.38154594825,16.8964503353,6.97477439945,48.2474882111,60.1281475517,1.10415470292,0.0,1.10415470292
 11/13  17:00:00,146.407103623,3.41151513879,16.7609735249,7.55864899285,48.2474882111,63.0180376616,2.18918033182,0.0,2.18918033182
 11/13  18:00:00,144.076260437,3.4957807012,15.4629925613,9.98443486056,37.5258241642,62.7947880557,2.18820071145,0.0,2.18820071145
 11/13  19:00:00,109.558880619,3.38154594825,14.2817961902,14.2607593155,26.8041601173,36.0181789539,1.10367369673,0.0,1.10367369673
 11/13  20:00:00,108.709451456,3.38154594825,14.5200974545,15.7418200967,26.8041601173,33.4493877451,1.10341210796,0.0,1.10341210796
 11/13  21:00:00,97.3397162153,3.38154594825,13.3896162367,21.5850621442,16.0824960704,28.0885557216,1.10343204938,0.0,1.10343204938
 11/13  22:00:00,98.4402232611,3.38154594825,11.8459381323,25.5136428988,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306621953,0.0,1.10306621953
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298699896,0.0,1.10298699896
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298678157,0.0,1.10298678157
 11/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298533508,0.0,1.10298533508
 11/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  07:00:00,96.8969969072,3.38154594825,15.505012328,46.2631717529,5.36083202345,21.4433280938,1.10305961574,0.0,1.10305961574
 11/14  08:00:00,96.6654530404,3.38154594825,7.20900221197,37.3021790835,16.0824960704,32.6817896323,1.10355291746,0.0,1.10355291746
 11/14  09:00:00,148.966189956,3.41993609266,8.67311198561,18.2139011852,48.2474882111,70.4033123869,1.10422723589,0.0,1.10422723589
 11/14  10:00:00,137.970946083,3.38154594825,10.0385118997,14.2402189713,48.2474882111,62.0547409583,2.18858598076,0.0,2.18858598076
 11/14  11:00:00,135.378142216,3.38154594825,10.9834048489,12.6291155623,48.2474882111,60.1281475517,2.18871597545,0.0,2.18871597545
 11/14  12:00:00,136.774944701,3.38154594825,11.1545475617,11.9281819274,48.2474882111,62.0547409583,2.18937536411,0.0,2.18937536411
 11/14  13:00:00,138.925070399,3.40587832053,12.2973555722,13.45551575,48.2474882111,61.5103924513,3.27560705993,0.0,3.27560705993
 11/14  14:00:00,138.790294841,3.42433861297,12.8416673524,10.6081251064,48.2474882111,63.6602354638,2.19027897713,0.0,2.19027897713
 11/14  15:00:00,135.385547768,3.38154594825,13.601629071,10.0182968922,48.2474882111,60.1281475517,2.18836669625,0.0,2.18836669625
 11/14  16:00:00,136.812865993,3.38154594825,15.289804609,9.75743957881,48.2474882111,60.1281475517,2.18825103413,0.0,2.18825103413
 11/14  17:00:00,148.628911932,3.42599528135,16.5132201228,10.013730561,48.2474882111,63.0180376616,2.18896685087,0.0,2.18896685087
 11/14  18:00:00,150.685546452,3.50919200902,20.6026006675,11.4407014611,37.5258241642,62.7947880557,1.10377248999,0.0,1.10377248999
 11/14  19:00:00,117.951190163,3.38154594825,22.6265610027,14.3083040472,26.8041601173,36.0181789539,1.10359967857,0.0,1.10359967857
 11/14  20:00:00,116.602629345,3.38154594825,22.9701613764,15.1849340644,26.8041601173,33.4493877451,1.10337643296,0.0,1.10337643296
 11/14  21:00:00,105.529925777,3.38154594825,23.3680309758,19.7968569667,16.0824960704,28.0885557216,1.10348282849,0.0,1.10348282849
 11/14  22:00:00,105.38180923,3.38154594825,23.5105384072,20.7906285929,16.0824960704,26.8041601173,1.10309538462,0.0,1.10309538462
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298796748,0.0,1.10298796748
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298679749,0.0,1.10298679749
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029871268,0.0,1.1029871268
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  07:00:00,80.5856369204,3.38154594825,24.0462889377,21.4105351564,5.36083202345,21.4433280938,1.10306098317,0.0,1.10306098317
 11/15  08:00:00,88.4416182088,3.38154594825,22.1523165753,14.1350298885,16.0824960704,32.6817896323,1.10361586545,0.0,1.10361586545
 11/15  09:00:00,151.528636696,3.46289148522,24.9024524364,4.50405208261,48.2474882111,70.4033123869,1.10431139133,0.0,1.10431139133
 11/15  10:00:00,142.522339196,3.38154594825,26.4094853203,2.42063866439,48.2474882111,62.0547409583,2.18850652712,0.0,2.18850652712
 11/15  11:00:00,140.750565918,3.38154594825,27.5581883474,1.42675576516,48.2474882111,60.1281475517,2.18891869475,0.0,2.18891869475
 11/15  12:00:00,145.189810282,3.71212914325,30.8602660977,0.306745777796,48.2474882111,62.0547409583,2.18958835775,0.0,2.18958835775
 11/15  13:00:00,146.277812854,3.84073686623,32.5998895963,0.0708656353839,48.2474882111,61.5103924513,3.27541046546,0.0,3.27541046546
 11/15  14:00:00,146.68609771,3.54534608718,31.1972979764,0.027289877837,48.2474882111,63.6602354638,2.1901763473,0.0,2.1901763473
 11/15  15:00:00,142.494925062,3.40809842099,30.663160233,0.0395905507461,48.2474882111,60.1281475517,2.18886917911,0.0,2.18886917911
 11/15  16:00:00,142.551916409,3.41226165391,30.3616314912,0.393947406773,48.2474882111,60.1281475517,2.18827571548,0.0,2.18827571548
 11/15  17:00:00,153.653832921,3.49733605387,30.55408842,0.926442480655,48.2474882111,63.0180376616,2.18923779861,0.0,2.18923779861
 11/15  18:00:00,151.801389413,3.58285732619,30.3146455824,2.77083419027,37.5258241642,62.7947880557,1.10389543271,0.0,1.10389543271
 11/15  19:00:00,112.679931469,3.38154594825,24.9505229819,6.71308337357,26.8041601173,36.0181789539,1.10371421125,0.0,1.10371421125
 11/15  20:00:00,110.068521755,3.38154594825,23.1919372887,8.42905056206,26.8041601173,33.4493877451,1.10340417649,0.0,1.10340417649
 11/15  21:00:00,92.5940962124,3.38154594825,18.1706793515,12.0583790266,16.0824960704,28.0885557216,1.10348865835,0.0,1.10348865835
 11/15  22:00:00,89.8772165844,3.38154594825,12.8225566201,15.9740177343,16.0824960704,26.8041601173,1.10311735515,0.0,1.10311735515
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298744597,0.0,1.10298744597
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029874476,0.0,1.1029874476
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298887646,0.0,1.10298887646
 11/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  07:00:00,101.386444429,3.38154594825,15.5421449725,50.7154866306,5.36083202345,21.4433280938,1.10310609041,0.0,1.10310609041
 11/16  08:00:00,94.5511850328,3.38154594825,0.753588927359,41.6433243604,16.0824960704,32.6817896323,1.32112975155,0.217507083851,1.1036226677
 11/16  09:00:00,139.253871045,3.45012748295,1.85060436939,15.2938985003,48.2474882111,70.4033123869,1.10437059879,0.0,1.10437059879
 11/16  10:00:00,130.997892633,3.38154594825,1.58088385959,15.7247935621,48.2474882111,62.0547409583,2.18882809781,0.0,2.18882809781
 11/16  11:00:00,125.353971457,3.38154594825,2.40277611019,11.1855735417,48.2474882111,60.1281475517,2.18886441363,0.0,2.18886441363
 11/16  12:00:00,126.88053362,3.38703013167,3.06775732611,10.1150768989,48.2474882111,62.0547409583,2.18918311225,0.0,2.18918311225
 11/16  13:00:00,129.68615804,3.44128842978,3.73721040796,12.7413384455,48.2474882111,61.5103924513,3.27522031276,0.0,3.27522031276
 11/16  14:00:00,126.151265404,3.50228113789,4.0996857144,6.63313478267,48.2474882111,63.6602354638,3.27511892144,0.0,3.27511892144
 11/16  15:00:00,120.222317389,3.45236241811,4.13456517332,4.25131394034,48.2474882111,60.1281475517,1.10425373315,0.0,1.10425373315
 11/16  16:00:00,120.83995983,3.40857567999,3.88712678006,5.16018151322,48.2474882111,60.1281475517,2.18823682773,0.0,2.18823682773
 11/16  17:00:00,134.939497914,3.48520023812,3.3931967837,9.38513492548,48.2474882111,63.0180376616,2.1890295705,0.0,2.1890295705
 11/16  18:00:00,137.878687688,3.55456436091,2.36101086233,16.8300601508,37.5258241642,62.7947880557,1.10392435987,0.0,1.10392435987
 11/16  19:00:00,108.146985088,3.38154594825,0.10568869645,27.024971278,26.8041601173,36.0181789539,4.30013340145,3.19633941061,1.10379399085
 11/16  20:00:00,110.73805657,3.38154594825,0.0,32.2905226649,26.8041601173,33.4493877451,12.148633353,11.0450680069,1.10356534612
 11/16  21:00:00,101.907295112,3.38154594825,0.0,39.5422572778,16.0824960704,28.0885557216,17.9592186522,16.8558025477,1.10341610457
 11/16  22:00:00,104.283188968,3.38154594825,0.0,43.202546738,16.0824960704,26.8041601173,23.950273437,22.8471346739,1.10313876315
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298810868,0.0,1.10298810868
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298946126,0.0,1.10298946126
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298786285,0.0,1.10298786285
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312321506,0.0,1.10312321506
 11/17  07:00:00,159.309332541,3.38154594825,11.8546762942,109.858510088,5.36083202345,21.4433280938,0.241791831025,0.221791831025,0.02
 11/17  08:00:00,121.405150808,3.38154594825,0.0,69.2508790626,16.0824960704,32.6817896323,45.9130510382,44.809482199,1.10356883914
 11/17  09:00:00,152.284120871,3.40496730172,0.0,30.2199128768,48.2474882111,70.4033123869,34.6235931577,32.4349701166,2.18862304114
 11/17  10:00:00,138.166339054,3.38374062867,0.0,24.471929162,48.2474882111,62.0547409583,27.1410151689,24.952304405,2.18871076392
 11/17  11:00:00,134.628303527,3.55343067267,0.0,22.6907969979,48.2474882111,60.1281475517,14.2056235999,13.1013095859,1.10431401396
 11/17  12:00:00,134.60917458,3.7801020025,0.531379357287,19.9870239563,48.2474882111,62.0547409583,7.76160119495,4.48748034949,3.27412084545
 11/17  13:00:00,136.714932582,3.88862844806,1.58540225952,21.4745811177,48.2474882111,61.5103924513,3.37947292164,1.18918222079,2.19029070085
 11/17  14:00:00,131.577449193,3.92523853536,2.90380350663,12.832243382,48.2474882111,63.6602354638,3.27524010187,0.0,3.27524010187
 11/17  15:00:00,122.728540877,3.63687151873,1.61574498604,9.09184851539,48.2474882111,60.1281475517,2.18845353115,0.0,2.18845353115
 11/17  16:00:00,121.826312007,3.41268991735,0.226592386239,9.8029538469,48.2474882111,60.1281475517,1.60794592507,0.503756630294,1.10418929478
 11/17  17:00:00,137.795450119,3.46710827214,0.0494647262412,15.6029111541,48.2474882111,63.0180376616,5.31998171701,3.13114725038,2.18883446663
 11/17  18:00:00,142.399781092,3.52907635456,0.0,23.7376524233,37.5258241642,62.7947880557,10.1601791532,7.97209347416,2.18808567904
 11/17  19:00:00,114.506095914,3.38154594825,0.0,33.4897708007,26.8041601173,36.0181789539,20.4166462223,19.3129607173,1.10368550501
 11/17  20:00:00,116.789326259,3.38154594825,0.0,38.3417923538,26.8041601173,33.4493877451,26.1778131266,25.0744094208,1.10340370589
 11/17  21:00:00,110.704918451,3.38154594825,0.0,48.3398806166,16.0824960704,28.0885557216,31.0694876501,29.9660494529,1.10343819721
 11/17  22:00:00,114.137203514,3.38154594825,0.0,53.0565612843,16.0824960704,26.8041601173,37.3317601811,37.3117601811,0.02
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303237137,0.0,1.10303237137
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299016615,0.0,1.10299016615
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298951157,0.0,1.10298951157
 11/18  05:00:00,37.5573109659,0.595397182425,0.0,3.3865616073,2.68041601173,16.0824960704,0.774438559866,0.754438559866,0.02
 11/18  06:00:00,41.3146507868,0.992328637376,0.0,6.74696997323,2.68041601173,16.0824960704,2.26140315491,1.15829418458,1.10310897032
 11/18  07:00:00,172.956158983,3.38154594825,11.2578624387,124.102150384,5.36083202345,21.4433280938,0.0406921861899,0.0206921861899,0.02
 11/18  08:00:00,116.840755353,3.38154594825,0.0,81.5090267755,5.36083202345,26.5809105114,46.7933811046,45.6902139833,1.10316712134
 11/18  09:00:00,109.82429979,3.38154594825,0.0,48.3306088976,26.8041601173,31.2995447326,33.0485049264,31.9450997873,1.10340513912
 11/18  10:00:00,104.608112262,3.38154594825,0.0,40.8667290625,26.8041601173,33.5472370403,18.6656397123,17.562018929,1.10362078324
 11/18  11:00:00,101.407670224,3.45476283654,0.206080605276,38.3502862334,26.8041601173,32.583940337,6.73473021027,5.63112154689,1.10360866338
 11/18  12:00:00,101.618638803,3.63071840815,1.99128628361,34.3524012547,26.8041601173,34.8316326447,1.46765906646,0.363970396823,1.10368866964
 11/18  13:00:00,99.4309965076,3.70236357237,4.51462043187,30.8541752517,26.8041601173,33.5472370403,1.10363969101,0.0,1.10363969101
 11/18  14:00:00,91.4687798316,3.59007524098,5.50006382893,24.5875947187,26.8041601173,30.9784458315,1.10361994829,0.0,1.10361994829
 11/18  15:00:00,66.3592126784,3.43130920785,5.10933598206,28.4371760683,8.04124803518,21.3317032909,1.10360094539,0.0,1.10360094539
 11/18  16:00:00,66.7827087697,3.38154594825,5.00496640537,30.2992006003,8.04124803518,20.0473076865,1.10333528464,0.0,1.10333528464
 11/18  17:00:00,83.4343848916,3.38154594825,3.33360921327,40.8991350132,8.04124803518,20.3684065876,1.10337294827,0.0,1.10337294827
 11/18  18:00:00,96.1086135069,3.38154594825,1.31833739589,55.90678458,2.68041601173,18.0090894769,1.10307532946,0.0,1.10307532946
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306847524,0.0,1.10306847524
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315295203,0.0,1.10315295203
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10277761336,0.0,1.10277761336
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  02:00:00,34.8883141398,0.198465727475,0.00401670328356,1.11047953282,2.68041601173,16.0824960704,0.247149870074,0.227149870074,0.02
 11/19  03:00:00,40.8047694698,0.992328637376,0.125611390234,6.11147726597,2.68041601173,16.0824960704,1.24373261495,0.140781312556,1.10295130239
 11/19  04:00:00,40.452305166,0.793862909901,0.0131745056178,6.06991557429,2.68041601173,16.0824960704,0.515605017667,0.495605017667,0.02
 11/19  05:00:00,43.0068922009,0.992328637376,0.0,8.43921138734,2.68041601173,16.0824960704,1.65957701815,0.556575852833,1.10300116532
 11/19  06:00:00,42.5607870308,0.793862909901,0.0,8.19157194468,2.68041601173,16.0824960704,1.44211101757,1.42211101757,0.02
 11/19  07:00:00,37.0746453813,0.992328637376,0.0,9.90896456772,2.68041601173,16.0824960704,3.00945663866,1.9064700522,1.10298658646
 11/19  08:00:00,24.1608204566,0.793862909901,0.0,4.59560537054,2.68041601173,16.0824960704,1.68044654802,1.66044654802,0.02
 11/19  09:00:00,23.204130407,0.992328637376,0.0805577805246,3.35989181286,2.68041601173,16.0824960704,0.427323113531,0.407323113531,0.02
 11/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298696205,0.0,1.10298696205
 11/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  12:00:00,20.5829001141,0.327658632666,1.48388930519,0.0,2.68041601173,16.0824960704,1.10302679806,0.0,1.10302679806
 11/19  13:00:00,22.7936978248,0.730250527801,3.29209512082,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315863758,0.0,1.10315863758
 11/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029497627,0.0,1.1029497627
 11/19  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294956581,0.0,1.10294956581
 11/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294936814,0.0,1.10294936814
 11/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294958761,0.0,1.10294958761
 11/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  02:00:00,41.5995634806,0.39693145495,0.18270669227,2.0837411337,2.68041601173,21.4433280938,1.10299046179,0.0,1.10299046179
 11/20  03:00:00,44.6729412884,0.793862909901,0.398643721923,4.54425045689,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  04:00:00,47.3509090349,0.992328637376,0.284453113569,7.1379430843,2.68041601173,21.4433280938,1.1198038278,0.0168110362734,1.10299279152
 11/20  05:00:00,46.3027774772,0.793862909901,0.161904767085,6.41082560055,2.68041601173,21.4433280938,0.0901988695206,0.0701988695206,0.02
 11/20  06:00:00,51.7201856679,0.992328637376,0.0906470686775,9.02060975053,5.36083202345,21.4433280938,1.38975982588,0.286573637374,1.10318618851
 11/20  07:00:00,202.597194635,3.38154594825,10.184878431,154.816170044,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  08:00:00,152.981071123,3.38154594825,0.0,100.826799378,16.0824960704,32.6817896323,28.9331447325,27.8295804303,1.10356430221
 11/20  09:00:00,169.222197277,3.38154594825,0.0636927714702,47.1177178657,48.2474882111,70.4033123869,9.48192818572,7.29336536592,2.18856281979
 11/20  10:00:00,150.681549622,3.38154594825,2.02467520703,34.9646592031,48.2474882111,62.0547409583,2.26340038895,0.0746389213183,2.18876146764
 11/20  11:00:00,144.01367606,3.46359231093,5.61943014316,26.5465777491,48.2474882111,60.1281475517,2.18907086675,0.0,2.18907086675
 11/20  12:00:00,143.479634504,3.64127841499,8.99589201908,20.531794806,48.2474882111,62.0547409583,2.18959927656,0.0,2.18959927656
 11/20  13:00:00,147.09123494,3.76747106957,11.8710806685,21.6863624451,48.2474882111,61.5103924513,3.27558892861,0.0,3.27558892861
 11/20  14:00:00,139.534860385,3.83341038007,13.0562986407,10.7289875948,48.2474882111,63.6602354638,2.19035515374,0.0,2.19035515374
 11/20  15:00:00,130.996183689,3.67008782631,12.7171535949,6.22486641059,48.2474882111,60.1281475517,2.18874353464,0.0,2.18874353464
 11/20  16:00:00,130.236058563,3.44275312216,12.4250815309,5.98414805351,48.2474882111,60.1281475517,2.18841317113,0.0,2.18841317113
 11/20  17:00:00,143.789562844,3.40117795218,9.19554207512,10.0495435166,48.2474882111,63.0180376616,2.18939504813,0.0,2.18939504813
 11/20  18:00:00,142.740870634,3.46871076748,6.36110766835,17.7779998839,37.5258241642,62.7947880557,1.10389715464,0.0,1.10389715464
 11/20  19:00:00,112.720821898,3.38154594825,3.17189292568,28.532603859,26.8041601173,36.0181789539,1.10372556097,0.0,1.10372556097
 11/20  20:00:00,114.26365017,3.38154594825,1.81100024291,34.0051160229,26.8041601173,33.4493877451,1.10341909978,0.0,1.10341909978
 11/20  21:00:00,108.157822806,3.38154594825,0.540301419525,45.2524835517,16.0824960704,28.0885557216,2.169033183,1.06551867027,1.10351451272
 11/20  22:00:00,112.870678645,3.38154594825,0.0,51.7900364149,16.0824960704,26.8041601173,8.77809055305,7.67498457311,1.10310597994
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299153187,0.0,1.10299153187
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299186924,0.0,1.10299186924
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299254601,0.0,1.10299254601
 11/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  07:00:00,155.12480551,3.38154594825,12.1334865371,105.395172813,5.36083202345,21.4433280938,1.10308708312,0.0,1.10308708312
 11/21  08:00:00,130.390453862,3.38154594825,0.0,78.2361821169,16.0824960704,32.6817896323,6.36425993113,5.26068139679,1.10357853434
 11/21  09:00:00,168.101013695,3.38154594825,0.564044453993,45.4961826011,48.2474882111,70.4033123869,4.02688556308,1.83831128032,2.18857428276
 11/21  10:00:00,153.830745289,3.38154594825,0.659113596181,39.4794164814,48.2474882111,62.0547409583,2.10781146423,1.00351944561,1.10429201862
 11/21  11:00:00,148.65270506,3.38154594825,0.808082803454,36.0790004511,48.2474882111,60.1281475517,2.50081787819,0.311787212227,2.18903066597
 11/21  12:00:00,148.715372718,3.38154594825,1.53415382531,33.4890036808,48.2474882111,62.0547409583,3.27430688276,0.0,3.27430688276
 11/21  13:00:00,152.769536023,3.38154594825,2.36124951874,37.2604198,48.2474882111,61.5103924513,2.19068181084,0.0,2.19068181084
 11/21  14:00:00,147.42723081,3.38154594825,3.17663041642,28.9528906766,48.2474882111,63.6602354638,3.27529262329,0.0,3.27529262329
 11/21  15:00:00,143.095093549,3.38154594825,3.26577529691,28.0636964468,48.2474882111,60.1281475517,2.18851768714,0.0,2.18851768714
 11/21  16:00:00,142.270372095,3.38154594825,3.10809686658,27.3966534231,48.2474882111,60.1281475517,1.10423735291,0.0,1.10423735291
 11/21  17:00:00,154.993713171,3.38154594825,3.13853718532,27.3303307369,48.2474882111,63.0180376616,2.18897236245,0.0,2.18897236245
 11/21  18:00:00,154.163493374,3.45285642335,3.0228645992,32.5547200375,37.5258241642,62.7947880557,2.18807463605,0.0,2.18807463605
 11/21  19:00:00,124.151870515,3.38154594825,1.93233181785,41.2032135839,26.8041601173,36.0181789539,1.10363481927,0.0,1.10363481927
 11/21  20:00:00,122.44531713,3.38154594825,0.978233661084,43.0195495638,26.8041601173,33.4493877451,1.10339104346,0.0,1.10339104346
 11/21  21:00:00,113.663036491,3.38154594825,0.115607204894,51.1823914516,16.0824960704,28.0885557216,2.69674380945,1.59321912519,1.10352468426
 11/21  22:00:00,115.952767568,3.38154594825,0.110053170009,54.7620721677,16.0824960704,26.8041601173,1.7939054189,1.7739054189,0.02
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304460535,0.0,1.10304460535
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299234531,0.0,1.10299234531
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102993279,0.0,1.102993279
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299301705,0.0,1.10299301705
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  07:00:00,150.927641452,3.38154594825,12.7226789534,100.608816339,5.36083202345,21.4433280938,1.10307708226,0.0,1.10307708226
 11/22  08:00:00,126.247497136,3.38154594825,0.0135154915398,74.0797098993,16.0824960704,32.6817896323,6.38999121761,5.28637413052,1.1036170871
 11/22  09:00:00,157.80367991,3.38220021679,0.877433834254,34.8848051672,48.2474882111,70.4033123869,1.70743390789,0.603088505881,1.10434540201
 11/22  10:00:00,141.341578058,3.38154594825,1.39454983812,26.2548130082,48.2474882111,62.0547409583,2.18880185029,0.0,2.18880185029
 11/22  11:00:00,134.153494253,3.38154594825,2.518511922,19.8693605263,48.2474882111,60.1281475517,2.18914603766,0.0,2.18914603766
 11/22  12:00:00,133.162205074,3.38154594825,3.85307176574,15.6169180968,48.2474882111,62.0547409583,2.18958031588,0.0,2.18958031588
 11/22  13:00:00,135.654410961,3.38860497376,4.29219749782,18.207287733,48.2474882111,61.5103924513,3.27530071077,0.0,3.27530071077
 11/22  14:00:00,133.678244901,3.41243217403,5.1489158393,13.2007331188,48.2474882111,63.6602354638,3.27533445059,0.0,3.27533445059
 11/22  15:00:00,130.345899733,3.38154594825,4.2475428378,14.3327350903,48.2474882111,60.1281475517,1.10404836145,0.0,1.10404836145
 11/22  16:00:00,129.505180392,3.38154594825,3.57783913557,14.1617194514,48.2474882111,60.1281475517,2.1884664836,0.0,2.1884664836
 11/22  17:00:00,146.480420352,3.40843756821,3.26236014856,18.6663233354,48.2474882111,63.0180376616,2.18935540215,0.0,2.18935540215
 11/22  18:00:00,146.748385628,3.48385612979,2.34952278913,25.7819543947,37.5258241642,62.7947880557,2.18778715056,0.0,2.18778715056
 11/22  19:00:00,117.262844814,3.38154594825,0.181506931762,36.0650127684,26.8041601173,36.0181789539,3.78805383329,2.68444598018,1.10360785311
 11/22  20:00:00,118.452377253,3.38154594825,0.0,40.0048433481,26.8041601173,33.4493877451,7.33580866024,6.23237655403,1.10343210621
 11/22  21:00:00,111.359952895,3.38154594825,0.0,48.9949150608,16.0824960704,28.0885557216,14.4955414924,13.392054092,1.1034874004
 11/22  22:00:00,114.75764918,3.38154594825,0.0,53.6770069503,16.0824960704,26.8041601173,20.6632008068,20.6432008068,0.02
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029942277,0.0,1.1029942277
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294995624,0.0,1.10294995624
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294812727,0.0,1.10294812727
 11/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307577615,0.0,1.10307577615
 11/23  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298647582,0.0,1.10298647582
 11/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295274676,0.0,1.10295274676
 11/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303794516,0.0,1.10303794516
 11/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303939941,0.0,1.10303939941
 11/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295041457,0.0,1.10295041457
 11/23  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294856934,0.0,1.10294856934
 11/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306942345,0.0,1.10306942345
 11/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295250299,0.0,1.10295250299
 11/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299530716,0.0,1.10299530716
 11/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299333401,0.0,1.10299333401
 11/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  07:00:00,157.634085129,3.38154594825,12.4490061494,107.588932819,5.36083202345,21.4433280938,1.10308843132,0.0,1.10308843132
 11/24  08:00:00,122.106540726,3.38154594825,1.23873580987,68.7135331711,16.0824960704,32.6817896323,1.20824413207,0.104711075381,1.10353305669
 11/24  09:00:00,151.561331786,3.38154594825,2.68105370281,26.839491443,48.2474882111,70.4033123869,2.18865146676,0.0,2.18865146676
 11/24  10:00:00,138.900803054,3.40896701392,4.13511576433,21.0460510122,48.2474882111,62.0547409583,1.10453505496,0.0,1.10453505496
 11/24  11:00:00,137.106032896,3.60210834199,5.7548874909,19.3649612063,48.2474882111,60.1281475517,2.18901025547,0.0,2.18901025547
 11/24  12:00:00,138.709601594,3.87317703947,7.92479413829,16.600961153,48.2474882111,62.0547409583,3.274348778,0.0,3.274348778
 11/24  13:00:00,141.811653325,3.89414695427,8.77564202952,19.3755435846,48.2474882111,61.5103924513,2.19076659063,0.0,2.19076659063
 11/24  14:00:00,134.628676798,3.89058255862,8.67422384852,10.1477066217,48.2474882111,63.6602354638,3.27547694597,0.0,3.27547694597
 11/24  15:00:00,125.771890743,3.5659266278,5.8018411059,8.0200471523,48.2474882111,60.1281475517,2.18848678032,0.0,2.18848678032
 11/24  16:00:00,126.120274035,3.38423998017,3.35196132152,10.9999968766,48.2474882111,60.1281475517,1.1040924281,0.0,1.1040924281
 11/24  17:00:00,143.786818827,3.41305098482,1.74089176541,17.489576777,48.2474882111,63.0180376616,2.18917224275,0.0,2.18917224275
 11/24  18:00:00,143.692547359,3.48331250425,0.288525376966,24.7876571636,37.5258241642,62.7947880557,3.97961934002,1.79133515144,2.18828418858
 11/24  19:00:00,117.410030225,3.38154594825,0.0,36.3937051112,26.8041601173,36.0181789539,15.0178935008,13.9141581523,1.10373534848
 11/24  20:00:00,120.645861569,3.38154594825,0.0,42.1983276645,26.8041601173,33.4493877451,23.3832364132,22.2798434669,1.1033929463
 11/24  21:00:00,114.737331348,3.38154594825,0.0,52.3722935136,16.0824960704,28.0885557216,31.0277385324,29.9242166886,1.10352184376
 11/24  22:00:00,119.87492676,3.38154594825,0.0,58.7942845302,16.0824960704,26.8041601173,36.0201612339,34.9170397753,1.10312145856
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299488005,0.0,1.10299488005
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  03:00:00,36.4180965182,0.39693145495,0.0,2.4458128871,2.68041601173,16.0824960704,1.49564169652,0.392852862286,1.10278883423
 11/25  04:00:00,39.919538975,0.793862909901,0.0107728500677,5.53955103879,2.68041601173,16.0824960704,0.329965032269,0.309965032269,0.02
 11/25  05:00:00,43.3336003821,0.992328637376,0.0,8.76591956855,2.68041601173,16.0824960704,2.53395417075,1.43090433887,1.10304983188
 11/25  06:00:00,42.325999932,0.793862909901,0.0,7.95678484592,2.68041601173,16.0824960704,1.55590307192,1.53590307192,0.02
 11/25  07:00:00,194.269972539,3.38154594825,10.3752386457,146.298587734,5.36083202345,21.4433280938,1.49586162704,0.392732453823,1.10312917322
 11/25  08:00:00,140.608019735,3.38154594825,0.0,105.276291157,5.36083202345,26.5809105114,69.1954390919,68.0922149403,1.1032241516
 11/25  09:00:00,129.434137708,3.38154594825,0.0,67.9404468161,26.8041601173,31.2995447326,56.6220926349,56.6020926349,0.02
 11/25  10:00:00,126.655786465,3.38154594825,0.0,62.9144032647,26.8041601173,33.5472370403,45.9919805459,44.8884521009,1.10352844506
 11/25  11:00:00,127.527032919,3.38154594825,0.0,64.7489464222,26.8041601173,32.583940337,41.5253103122,39.3380322486,2.18727806365
 11/25  12:00:00,119.538657312,3.38154594825,0.0,54.5128785079,26.8041601173,34.8316326447,33.3619115784,32.2581596374,1.10375194103
 11/25  13:00:00,112.084107718,3.39411557739,0.0,48.330154889,26.8041601173,33.5472370403,25.5663921445,24.4627915601,1.10360058431
 11/25  14:00:00,101.974887631,3.42187168531,0.0,40.761969903,26.8041601173,30.9784458315,19.0482218604,17.9446054555,1.10361640491
 11/25  15:00:00,80.0151122476,3.38154594825,0.0,47.2521748792,8.04124803518,21.3317032909,16.5788189512,15.4753903914,1.10342855985
 11/25  16:00:00,79.8434865488,3.38154594825,0.0,48.3649447848,8.04124803518,20.0473076865,16.8985794532,15.7951797246,1.10339972864
 11/25  17:00:00,104.081965546,3.38154594825,0.0,62.4129915477,8.04124803518,20.3684065876,24.8339369777,23.730582401,1.10335457664
 11/25  18:00:00,115.593987486,3.38154594825,0.0,76.7104959546,2.68041601173,18.0090894769,32.7375638185,32.7175638185,0.02
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308100738,0.0,1.10308100738
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307511756,0.0,1.10307511756
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  23:00:00,36.2720467856,0.39693145495,0.0383438544122,2.26141930002,2.68041601173,16.0824960704,1.30042971443,0.197432084075,1.10299763036
 11/25  24:00:00,39.6380364228,0.793862909901,0.0834473227436,5.18537401401,2.68041601173,16.0824960704,0.189552482829,0.169552482829,0.02
 11/26  01:00:00,42.6176880944,0.992328637376,0.0,8.05000728085,2.68041601173,16.0824960704,1.75456432365,0.65155647252,1.10300785113
 11/26  02:00:00,41.5336731456,0.793862909901,0.0,7.16445805946,2.68041601173,16.0824960704,0.813697116473,0.793697116473,0.02
 11/26  03:00:00,45.1004161458,0.992328637376,0.0,10.5327353323,2.68041601173,16.0824960704,1.97280752827,1.95280752827,0.02
 11/26  04:00:00,43.460822967,0.793862909901,0.0,9.09160788091,2.68041601173,16.0824960704,3.05048690325,1.94753173209,1.10295517116
 11/26  05:00:00,47.2639076452,0.992328637376,0.0,12.6962268317,2.68041601173,16.0824960704,3.20895918053,3.18895918053,0.02
 11/26  06:00:00,44.4541977755,0.793862909901,0.0,10.0849826894,2.68041601173,16.0824960704,3.67647334928,2.57332091729,1.10315243199
 11/26  07:00:00,40.3572911344,0.992328637376,0.0,13.1916103208,2.68041601173,16.0824960704,3.5748094189,3.5548094189,0.02
 11/26  08:00:00,28.7415553087,0.793862909901,0.0,9.17634022259,2.68041601173,16.0824960704,3.51877036446,2.41581622474,1.10295413971
