Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/26  09:00:00,27.7827422293,0.992328637376,0.0,8.01906141573,2.68041601173,16.0824960704,2.07608584897,2.05608584897,0.02
 11/26  10:00:00,23.5364675776,0.793862909901,0.0470241140529,3.92422837748,2.68041601173,16.0824960704,0.395517967478,0.375517967478,0.02
 11/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295202249,0.0,1.10295202249
 11/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307680344,0.0,1.10307680344
 11/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308993194,0.0,1.10308993194
 11/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295359705,0.0,1.10295359705
 11/26  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295179749,0.0,1.10295179749
 11/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306919242,0.0,1.10306919242
 11/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295433974,0.0,1.10295433974
 11/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299704898,0.0,1.10299704898
 11/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299447282,0.0,1.10299447282
 11/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311989688,0.0,1.10311989688
 11/27  07:00:00,183.700431385,3.38154594825,11.6525729499,131.984378942,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  08:00:00,155.222461654,3.38154594825,5.92659563881,97.14159427,16.0824960704,32.6817896323,1.10357392585,0.0,1.10357392585
 11/27  09:00:00,186.581271707,3.38154594825,7.63156235837,56.9089227082,48.2474882111,70.4033123869,2.18856761697,0.0,2.18856761697
 11/27  10:00:00,169.628993436,3.38154594825,9.60243041853,46.3343478059,48.2474882111,62.0547409583,2.1889634411,0.0,2.1889634411
 11/27  11:00:00,162.374139185,3.38154594825,11.3289011601,39.2796162193,48.2474882111,60.1281475517,2.18893913854,0.0,2.18893913854
 11/27  12:00:00,159.324580154,3.38154594825,14.2764180326,31.3559469099,48.2474882111,62.0547409583,2.18958776306,0.0,2.18958776306
 11/27  13:00:00,160.578042591,3.38154594825,16.94824642,30.4819294666,48.2474882111,61.5103924513,3.27574742281,0.0,3.27574742281
 11/27  14:00:00,153.292650969,3.38154594825,18.3845026962,19.610438556,48.2474882111,63.6602354638,2.19056423746,0.0,2.19056423746
 11/27  15:00:00,148.868749478,3.38154594825,19.0058869921,18.0972406812,48.2474882111,60.1281475517,2.18898150086,0.0,2.18898150086
 11/27  16:00:00,148.462715066,3.38154594825,18.8288905131,17.8682027477,48.2474882111,60.1281475517,2.18848714531,0.0,2.18848714531
 11/27  17:00:00,160.988629013,3.38154594825,18.7522286821,17.7115550824,48.2474882111,63.0180376616,2.18933063456,0.0,2.18933063456
 11/27  18:00:00,158.556237565,3.39347411149,18.4550302593,21.57468088,37.5258241642,62.7947880557,1.10392521175,0.0,1.10392521175
 11/27  19:00:00,130.24447078,3.38154594825,17.6966741914,31.5314714756,26.8041601173,36.0181789539,1.103839128,0.0,1.103839128
 11/27  20:00:00,127.956807199,3.38154594825,16.9456756114,32.5635976833,26.8041601173,33.4493877451,1.10360330243,0.0,1.10360330243
 11/27  21:00:00,119.976274765,3.38154594825,16.2223435172,41.3888934135,16.0824960704,28.0885557216,1.10346589456,0.0,1.10346589456
 11/27  22:00:00,120.884030543,3.38154594825,15.9307789162,43.8726093967,16.0824960704,26.8041601173,1.10328360605,0.0,1.10328360605
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299751376,0.0,1.10299751376
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299636433,0.0,1.10299636433
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299773247,0.0,1.10299773247
 11/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312701429,0.0,1.10312701429
 11/28  07:00:00,106.394711617,3.38154594825,21.070961759,45.2602703648,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  08:00:00,103.791289375,3.38154594825,21.0113809684,30.6256366617,16.0824960704,32.6817896323,1.10356916415,0.0,1.10356916415
 11/28  09:00:00,152.164556314,3.40519702509,23.4533865461,6.64673205067,48.2474882111,70.4033123869,2.18866677698,0.0,2.18866677698
 11/28  10:00:00,143.711450638,3.38154594825,25.1840660189,4.83516940788,48.2474882111,62.0547409583,2.18880902291,0.0,2.18880902291
 11/28  11:00:00,142.949313542,3.38154594825,26.2186110329,4.96508070431,48.2474882111,60.1281475517,2.18878926183,0.0,2.18878926183
 11/28  12:00:00,146.022988567,3.38154594825,27.1038292377,5.22694411735,48.2474882111,62.0547409583,2.18964736739,0.0,2.18964736739
 11/28  13:00:00,146.331881961,3.39875402889,25.5535277359,7.61327943986,48.2474882111,61.5103924513,3.27585580271,0.0,3.27585580271
 11/28  14:00:00,144.2640198,3.41863200136,21.9395415193,6.98968251053,48.2474882111,63.6602354638,2.19028140247,0.0,2.19028140247
 11/28  15:00:00,136.299679222,3.38154594825,16.4005712171,8.13348620005,48.2474882111,60.1281475517,2.18918907476,0.0,2.18918907476
 11/28  16:00:00,133.678711761,3.38154594825,12.2103105743,9.70277938192,48.2474882111,60.1281475517,2.18848984072,0.0,2.18848984072
 11/28  17:00:00,147.341321888,3.41490776641,11.4856088268,11.2975059942,48.2474882111,63.0180376616,2.18946305956,0.0,2.18946305956
 11/28  18:00:00,144.534844998,3.49629649451,11.4293890124,14.4761071767,37.5258241642,62.7947880557,2.18791524485,0.0,2.18791524485
 11/28  19:00:00,112.401589954,3.38154594825,10.2794590368,21.1058058037,26.8041601173,36.0181789539,1.10368202077,0.0,1.10368202077
 11/28  20:00:00,111.887927053,3.38154594825,9.50600261535,23.9343905331,26.8041601173,33.4493877451,1.10341393646,0.0,1.10341393646
 11/28  21:00:00,101.479017398,3.38154594825,8.54149532747,30.5724842365,16.0824960704,28.0885557216,1.10346820406,0.0,1.10346820406
 11/28  22:00:00,102.476006625,3.38154594825,7.37145553988,34.0239088552,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300049223,0.0,1.10300049223
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299597826,0.0,1.10299597826
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299902318,0.0,1.10299902318
 11/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306838416,0.0,1.10306838416
 11/29  07:00:00,129.479256465,3.38154594825,14.2462937499,75.1694832226,5.36083202345,21.4433280938,1.10309264011,0.0,1.10309264011
 11/29  08:00:00,101.343233901,3.38154594825,0.0,49.1889621564,16.0824960704,32.6817896323,9.39363157098,8.29001267034,1.10361890064
 11/29  09:00:00,139.435281534,3.41862701406,0.667979158709,16.6894346693,48.2474882111,70.4033123869,2.50247611631,1.39807643007,1.10439968624
 11/29  10:00:00,129.119782836,3.38154594825,1.46681108943,13.9607565346,48.2474882111,62.0547409583,2.18875322633,0.0,2.18875322633
 11/29  11:00:00,130.842692886,3.38154594825,1.5181359206,17.5589351606,48.2474882111,60.1281475517,2.1889273979,0.0,2.1889273979
 11/29  12:00:00,133.257140829,3.38154594825,1.67646541244,17.8884602044,48.2474882111,62.0547409583,2.18942004563,0.0,2.18942004563
 11/29  13:00:00,135.227234482,3.40058832813,2.08317635875,19.9771490389,48.2474882111,61.5103924513,3.27581284152,0.0,3.27581284152
 11/29  14:00:00,129.677588361,3.42709714685,2.6433360016,11.6909914436,48.2474882111,63.6602354638,3.27582243643,0.0,3.27582243643
 11/29  15:00:00,122.044230215,3.39285955703,2.59570233615,7.67159246507,48.2474882111,60.1281475517,2.18868120109,0.0,2.18868120109
 11/29  16:00:00,122.146603738,3.38318601254,1.76446465296,8.61487721563,48.2474882111,60.1281475517,1.10411857623,0.0,1.10411857623
 11/29  17:00:00,140.376493086,3.45250234452,1.35365844481,14.4270329963,48.2474882111,63.0180376616,2.22725338713,0.0,2.22725338713
 11/29  18:00:00,141.521130614,3.5175207605,1.4977231682,21.3728343716,37.5258241642,62.7947880557,2.15014723771,0.0,2.15014723771
 11/29  19:00:00,111.492200954,3.38154594825,0.312307968815,30.1635678716,26.8041601173,36.0181789539,1.50191493703,0.398240098416,1.10367483862
 11/29  20:00:00,112.031431046,3.38154594825,0.0271139188807,33.5567832219,26.8041601173,33.4493877451,4.18768883855,3.08422852484,1.10346031371
 11/29  21:00:00,104.148922766,3.38154594825,0.0,41.7838849312,16.0824960704,28.0885557216,7.03971458687,5.9362164541,1.10349813277
 11/29  22:00:00,105.860624201,3.38154594825,0.0,44.779981971,16.0824960704,26.8041601173,8.04900593025,6.9458717868,1.10313414345
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299576439,0.0,1.10299576439
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299982785,0.0,1.10299982785
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299989732,0.0,1.10299989732
 11/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  07:00:00,162.097564797,3.38154594825,11.9802327839,110.05385252,5.36083202345,21.4433280938,1.18208767,0.0789249393507,1.10316273065
 11/30  08:00:00,124.918661301,3.38154594825,0.0,72.7643895557,16.0824960704,32.6817896323,42.6654538593,41.5618143697,1.10363948958
 11/30  09:00:00,152.835070041,3.39764480322,0.0,30.7781845453,48.2474882111,70.4033123869,24.5665075698,22.3777411608,2.18876640905
 11/30  10:00:00,136.662183221,3.39208455526,0.0,22.9594294018,48.2474882111,62.0547409583,13.0509229851,10.8618689509,2.18905403422
 11/30  11:00:00,134.007459439,3.6309380216,1.05742284066,20.93502272,48.2474882111,60.1281475517,4.89519894047,2.70615198275,2.18904695772
 11/30  12:00:00,134.766831152,3.89421459903,2.84642917597,17.7155181139,48.2474882111,62.0547409583,2.18990547193,0.0,2.18990547193
 11/30  13:00:00,137.786595094,3.97333525622,4.45438788781,19.5925511933,48.2474882111,61.5103924513,3.2758035939,0.0,3.2758035939
 11/30  14:00:00,133.157712536,4.05425736107,5.92691111928,11.2603802865,48.2474882111,63.6602354638,2.19028007214,0.0,2.19028007214
 11/30  15:00:00,124.400655574,3.74574510501,4.72643143918,7.54440317333,48.2474882111,60.1281475517,2.1888371056,0.0,2.1888371056
 11/30  16:00:00,122.969431828,3.47087775589,3.28127504827,7.83320316745,48.2474882111,60.1281475517,2.18837265753,0.0,2.18837265753
 11/30  17:00:00,139.782094061,3.46657376544,2.56967512604,12.6025458691,48.2474882111,63.0180376616,2.18949353047,0.0,2.18949353047
 11/30  18:00:00,140.357415931,3.52592077573,0.496663431697,21.20177941,37.5258241642,62.7947880557,4.42408235781,3.3200754503,1.10400690751
 11/30  19:00:00,111.743871105,3.38154594825,0.0,30.7275459911,26.8041601173,36.0181789539,19.4295757733,17.2419776156,2.18759815767
 11/30  20:00:00,114.91479152,3.38154594825,0.0,36.4672576155,26.8041601173,33.4493877451,27.823663748,26.720261917,1.103401831
 11/30  21:00:00,109.113371667,3.38154594825,0.0,46.7483338325,16.0824960704,28.0885557216,34.6554565375,33.5519881883,1.10346834925
 11/30  22:00:00,111.529996087,3.38154594825,0.0,50.4493538574,16.0824960704,26.8041601173,30.6509667208,30.6309667208,0.02
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299810696,0.0,1.10299810696
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300003218,0.0,1.10300003218
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300084434,0.0,1.10300084434
 12/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314100015,0.0,1.10314100015
 12/01  07:00:00,136.374241369,3.38154594825,13.5552021898,82.7555596861,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  08:00:00,117.583388092,3.38154594825,0.177835185757,65.251281161,16.0824960704,32.6817896323,4.41251151689,3.30915037763,1.10336113925
 12/01  09:00:00,160.805046702,3.3874176707,0.221153759604,38.5372345797,48.2474882111,70.4033123869,4.25377740546,2.06570879637,2.18806860909
 12/01  10:00:00,145.929223533,3.38154594825,0.45685178284,31.7801565387,48.2474882111,62.0547409583,2.99722403644,0.808255135245,2.18896890119
 12/01  11:00:00,136.900655944,3.38154594825,1.5388763512,23.5961577879,48.2474882111,60.1281475517,2.18915675705,0.0,2.18915675705
 12/01  12:00:00,133.521932632,3.38154594825,2.8459012533,16.9838161665,48.2474882111,62.0547409583,2.18973163734,0.0,2.18973163734
 12/01  13:00:00,136.453525634,3.3835361072,4.14273911684,19.1609296536,48.2474882111,61.5103924513,3.27596077521,0.0,3.27596077521
 12/01  14:00:00,131.620960746,3.44189432986,5.15118982382,11.1117128232,48.2474882111,63.6602354638,3.27593186669,0.0,3.27593186669
 12/01  15:00:00,124.814530132,3.38607933829,5.1265782737,7.9177966629,48.2474882111,60.1281475517,2.18860806798,0.0,2.18860806798
 12/01  16:00:00,124.172697412,3.38154594825,4.66253882078,7.74453678595,48.2474882111,60.1281475517,1.10432081891,0.0,1.10432081891
 12/01  17:00:00,140.256095171,3.43843875273,2.75239990095,12.9219572171,48.2474882111,63.0180376616,2.18924408938,0.0,2.18924408938
 12/01  18:00:00,142.303680534,3.49605644983,0.776985955065,22.8975858153,37.5258241642,62.7947880557,2.34853093625,0.160128395059,2.18840254119
 12/01  19:00:00,114.461083441,3.38154594825,0.0,33.4447583273,26.8041601173,36.0181789539,8.40597891169,7.30231172991,1.10366718179
 12/01  20:00:00,116.973283051,3.38154594825,0.0,38.5257491462,26.8041601173,33.4493877451,15.0127010088,13.9092441236,1.10345688516
 12/01  21:00:00,109.048792454,3.38154594825,0.0,46.6837546193,16.0824960704,28.0885557216,16.1173103937,15.0138130303,1.10349736337
 12/01  22:00:00,111.644459725,3.38154594825,0.0,50.5638174955,16.0824960704,26.8041601173,18.1530646868,17.0499290821,1.10313560467
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299712655,0.0,1.10299712655
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300125351,0.0,1.10300125351
 12/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030015932,0.0,1.1030015932
 12/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  07:00:00,163.559690832,3.38154594825,12.0136735534,111.482537786,5.36083202345,21.4433280938,1.14739496696,0.0442322708685,1.10316269609
 12/02  08:00:00,116.445300565,3.38154594825,0.0,81.1135719879,5.36083202345,26.5809105114,24.0419824682,22.9387169528,1.10326551542
 12/02  09:00:00,119.04269768,3.38154594825,0.0,57.5490067876,26.8041601173,31.2995447326,16.1115190844,15.0080819934,1.10343709104
 12/02  10:00:00,112.440502046,3.38154594825,0.0,48.6991188465,26.8041601173,33.5472370403,9.6973906206,8.59374104985,1.10364957075
 12/02  11:00:00,104.093810739,3.38154594825,0.419973408598,40.8957508334,26.8041601173,32.583940337,2.73121315057,1.62756999078,1.10364315979
 12/02  12:00:00,101.231466047,3.38154594825,2.5663779113,33.639309331,26.8041601173,34.8316326447,1.10381495635,0.0,1.10381495635
 12/02  13:00:00,98.2181342363,3.39902788921,4.58083434174,29.8784347536,26.8041601173,33.5472370403,1.10371968065,0.0,1.10371968065
 12/02  14:00:00,92.6614128411,3.38154594825,5.23085663231,26.2579642176,26.8041601173,30.9784458315,1.10359996265,0.0,1.10359996265
 12/02  15:00:00,72.730129905,3.38154594825,5.06683688478,34.9003556518,8.04124803518,21.3317032909,1.10347144196,0.0,1.10347144196
 12/02  16:00:00,74.9645576892,3.38154594825,5.04890936118,38.437106564,8.04124803518,20.0473076865,1.10338084736,0.0,1.10338084736
 12/02  17:00:00,94.2080274508,3.38154594825,4.33974376256,48.1993096898,8.04124803518,20.3684065876,1.10340984544,0.0,1.10340984544
 12/02  18:00:00,101.792025918,3.38154594825,3.63819373552,59.2703406516,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315330811,0.0,1.10315330811
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308829533,0.0,1.10308829533
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315648501,0.0,1.10315648501
 12/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300138266,0.0,1.10300138266
 12/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295836049,0.0,1.10295836049
 12/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295581122,0.0,1.10295581122
 12/03  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295837101,0.0,1.10295837101
 12/03  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295818617,0.0,1.10295818617
 12/03  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103042379,0.0,1.103042379
 12/03  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318639884,0.0,1.10318639884
 12/03  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296269253,0.0,1.10296269253
 12/03  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295844692,0.0,1.10295844692
 12/03  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029579704,0.0,1.1029579704
 12/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296562881,0.0,1.10296562881
 12/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300292429,0.0,1.10300292429
 12/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300211912,0.0,1.10300211912
 12/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300078816,0.0,1.10300078816
 12/04  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  07:00:00,178.56901631,3.38154594825,13.0476707934,125.457866023,5.36083202345,21.4433280938,1.10309377996,0.0,1.10309377996
 12/04  08:00:00,147.58065535,3.38154594825,0.0,95.4263836051,16.0824960704,32.6817896323,4.55714305833,3.45358314442,1.10355991391
 12/04  09:00:00,179.340033385,3.38154594825,0.0,57.2992467447,48.2474882111,70.4033123869,2.97144173421,1.86722185682,1.10421987739
 12/04  10:00:00,161.791400916,3.38154594825,0.0434428932793,48.0557428111,48.2474882111,62.0547409583,2.43031726952,0.241327787433,2.18898948209
 12/04  11:00:00,154.844864938,3.38154594825,0.0,43.0792431329,48.2474882111,60.1281475517,4.74960833388,2.56054315267,2.18906518121
 12/04  12:00:00,152.618148218,3.38154594825,0.0,38.9259330064,48.2474882111,62.0547409583,7.29799779213,4.02333640496,3.27466138716
 12/04  13:00:00,157.349536801,3.38154594825,0.0,44.2016700964,48.2474882111,61.5103924513,5.59745699349,3.40672825518,2.19072873831
 12/04  14:00:00,149.975637787,3.38154594825,0.0,34.6779280701,48.2474882111,63.6602354638,6.13240228241,2.85654201918,3.27586026323
 12/04  15:00:00,145.53649545,3.38154594825,0.233966420045,33.5369072253,48.2474882111,60.1281475517,2.65639149743,0.467583988275,2.18880750916
 12/04  16:00:00,145.386501178,3.38154594825,1.46524376535,32.155635608,48.2474882111,60.1281475517,2.18846329078,0.0,2.18846329078
 12/04  17:00:00,158.591668671,3.38154594825,1.33964023444,32.7271831887,48.2474882111,63.0180376616,2.18971363175,0.0,2.18971363175
 12/04  18:00:00,157.211294417,3.38154594825,0.155776245102,38.54091991,37.5258241642,62.7947880557,1.86404623197,0.760080132253,1.10396609972
 12/04  19:00:00,130.023922835,3.38154594825,0.0,49.0075977213,26.8041601173,36.0181789539,5.89363231273,3.70607928724,2.1875530255
 12/04  20:00:00,129.541330703,3.38154594825,0.0,51.0937967979,26.8041601173,33.4493877451,4.46133590767,4.44133590767,0.02
 12/04  21:00:00,124.732852294,3.38154594825,0.0,62.3678144596,16.0824960704,28.0885557216,9.64225801062,8.53872914867,1.10352886195
 12/04  22:00:00,128.483542871,3.38154594825,0.0,67.4029006412,16.0824960704,26.8041601173,18.1933474919,17.0900036313,1.10334386061
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300271296,0.0,1.10300271296
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300387435,0.0,1.10300387435
 12/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300380137,0.0,1.10300380137
 12/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314630166,0.0,1.10314630166
 12/05  07:00:00,178.115171714,3.38154594825,11.4980450932,126.553647128,5.36083202345,21.4433280938,0.0484240329911,0.0284240329911,0.02
 12/05  08:00:00,148.70147678,3.38154594825,0.0,96.5472050347,16.0824960704,32.6817896323,34.8678549661,33.7645613148,1.1032936513
 12/05  09:00:00,182.313937186,3.38154594825,0.0,60.273150546,48.2474882111,70.4033123869,34.2878732525,32.0997261259,2.18814712663
 12/05  10:00:00,165.128229253,3.38154594825,0.0,51.4360140416,48.2474882111,62.0547409583,32.8104083935,30.6215556252,2.18885276823
 12/05  11:00:00,157.41961666,3.38154594825,0.0,45.6539948552,48.2474882111,60.1281475517,26.2335215867,24.0445842578,2.18893732888
 12/05  12:00:00,155.507372989,3.38154594825,0.0,41.8151577772,48.2474882111,62.0547409583,21.3087682396,19.1192897909,2.18947844868
 12/05  13:00:00,159.825238383,3.38154594825,0.0,46.677371678,48.2474882111,61.5103924513,24.7695791478,21.4933958038,3.27618334396
 12/05  14:00:00,153.952936631,3.38154594825,0.0,38.6552269141,48.2474882111,63.6602354638,26.3697078767,23.0942494422,3.27545843449
 12/05  15:00:00,146.134344055,3.38154594825,0.0,34.3687222494,48.2474882111,60.1281475517,24.7911662086,22.6026187963,2.18854741231
 12/05  16:00:00,148.03305284,3.38154594825,0.0,36.2674310345,48.2474882111,60.1281475517,27.3534612321,25.1650143998,2.18844683236
 12/05  17:00:00,163.752385798,3.38154594825,0.0,39.2275405496,48.2474882111,63.0180376616,29.2437801881,27.0543177238,2.18946246436
 12/05  18:00:00,164.975202041,3.40023815561,0.0,46.4419115712,37.5258241642,62.7947880557,31.292511349,30.1887958288,1.1037155202
 12/05  19:00:00,137.442749921,3.38154594825,0.0,56.4264248071,26.8041601173,36.0181789539,35.5699320569,34.4661538671,1.10377818984
 12/05  20:00:00,137.605835899,3.38154594825,0.0,59.1583019945,26.8041601173,33.4493877451,36.4646157689,35.3610460137,1.10356975514
 12/05  21:00:00,133.324143505,3.38154594825,0.0,70.9591056708,16.0824960704,28.0885557216,40.6875879711,39.5841445061,1.103443465
 12/05  22:00:00,136.698197612,3.38154594825,0.0,75.6175553817,16.0824960704,26.8041601173,43.4086622159,42.3054891726,1.10317304338
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030009413,0.0,1.1030009413
 12/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299990141,0.0,1.10299990141
 12/06  03:00:00,45.3076635783,0.793862909901,0.0734425912347,5.50417387752,2.68041601173,21.4433280938,0.411106227745,0.391106227745,0.02
 12/06  04:00:00,47.5204918921,0.992328637376,0.105164477958,7.48681457713,2.68041601173,21.4433280938,1.28746758964,0.184405748088,1.10306184155
 12/06  05:00:00,46.8789334762,0.793862909901,0.013277773463,7.13560859319,2.68041601173,21.4433280938,0.548180306924,0.528180306924,0.02
 12/06  06:00:00,52.1988242652,0.992328637376,0.0,9.58989541644,5.36083202345,21.4433280938,1.62936033893,0.526159204531,1.1032011344
 12/06  07:00:00,201.189531655,3.38154594825,10.543800761,150.582251401,5.36083202345,21.4433280938,0.0328391975106,0.0128391975106,0.02
 12/06  08:00:00,165.591275294,3.38154594825,0.0,113.437003549,16.0824960704,32.6817896323,61.0678538973,59.9642414244,1.1036124729
 12/06  09:00:00,195.373725344,3.38154594825,0.0,73.3329387035,48.2474882111,70.4033123869,53.2494344172,51.0609439863,2.1884904309
 12/06  10:00:00,176.695393503,3.38154594825,0.0,63.0031782916,48.2474882111,62.0547409583,49.5180356867,47.3289417827,2.18909390393
 12/06  11:00:00,168.193437872,3.38154594825,0.0,56.4278160666,48.2474882111,60.1281475517,45.812439302,43.6232854161,2.18915388586
 12/06  12:00:00,165.450952866,3.38154594825,0.0,51.7587376543,48.2474882111,62.0547409583,42.9519267479,40.7621368745,2.18978987338
 12/06  13:00:00,168.70170686,3.38154594825,0.0,55.5538401552,48.2474882111,61.5103924513,43.3767989493,40.1008460566,3.27595289274
 12/06  14:00:00,161.992371158,3.38154594825,0.0,46.6946614412,48.2474882111,63.6602354638,39.8597677525,36.5841348122,3.2756329403
 12/06  15:00:00,157.049418453,3.38154594825,0.0,45.2837966477,48.2474882111,60.1281475517,36.1733950271,33.9847238499,2.1886711772
 12/06  16:00:00,157.397815789,3.38154594825,0.0,45.6321939838,48.2474882111,60.1281475517,34.7730956853,33.6688750347,1.10422065057
 12/06  17:00:00,170.83202324,3.38154594825,0.0,46.3071779921,48.2474882111,63.0180376616,36.6756751712,33.4016917392,3.27398343203
 12/06  18:00:00,170.206941615,3.38515983692,0.0,51.6887294644,37.5258241642,62.7947880557,34.9793673314,33.8753850764,1.103982255
 12/06  19:00:00,142.384267346,3.38154594825,0.0,61.367942233,26.8041601173,36.0181789539,36.5461519186,35.4423558865,1.10379603207
 12/06  20:00:00,141.995471702,3.38154594825,0.0,63.5479377976,26.8041601173,33.4493877451,37.2861643268,36.1826338076,1.10353051923
 12/06  21:00:00,136.315348554,3.38154594825,0.0,73.9503107198,16.0824960704,28.0885557216,38.4147108644,37.3111627474,1.10354811702
 12/06  22:00:00,138.120814181,3.38154594825,0.0,77.0401719505,16.0824960704,26.8041601173,38.924384468,37.8212308484,1.10315361965
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300380327,0.0,1.10300380327
 12/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300365066,0.0,1.10300365066
 12/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  04:00:00,43.3595368145,0.595397182425,0.0823048834427,3.74565054903,2.68041601173,21.4433280938,1.33785059946,0.234790886827,1.10305971264
 12/07  05:00:00,45.2094202172,0.793862909901,0.109531957259,5.36984115038,2.68041601173,21.4433280938,0.208591780761,0.188591780761,0.02
 12/07  06:00:00,49.8430638109,0.992328637376,0.191635045224,7.04249991695,5.36083202345,21.4433280938,1.20063471026,0.0974323621889,1.10320234807
 12/07  07:00:00,191.027237316,3.38154594825,10.9144923447,140.049265478,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  08:00:00,156.460229482,3.38154594825,0.0,104.305957737,16.0824960704,32.6817896323,38.339952971,37.2363704704,1.10358250059
 12/07  09:00:00,188.177639795,3.38154594825,0.0,66.1368531547,48.2474882111,70.4033123869,35.5097836594,33.3211088527,2.18867480673
 12/07  10:00:00,169.703766261,3.38154594825,0.0,56.0115510497,48.2474882111,62.0547409583,30.9245121267,28.7354716136,2.18904051316
 12/07  11:00:00,161.410417938,3.38154594825,0.0,49.6447961328,48.2474882111,60.1281475517,28.0055693251,25.816459226,2.18911009904
 12/07  12:00:00,157.899146841,3.38154594825,0.0,44.2069316289,48.2474882111,62.0547409583,24.2663256631,22.0765669019,2.18975876124
 12/07  13:00:00,158.585637392,3.38154594825,0.0,45.4377706867,48.2474882111,61.5103924513,19.5380942407,16.2621668741,3.27592736657
 12/07  14:00:00,152.952356661,3.38154594825,0.0,37.6546469437,48.2474882111,63.6602354638,16.6645907039,13.3889607884,3.2756299155
 12/07  15:00:00,148.904295642,3.38154594825,0.0,37.138673837,48.2474882111,60.1281475517,14.958762776,12.7700862913,2.18867648467
 12/07  16:00:00,148.773315578,3.38154594825,0.0,37.0076937728,48.2474882111,60.1281475517,13.4948567161,12.3906304689,1.10422624723
 12/07  17:00:00,162.494627924,3.38154594825,0.0,37.969782676,48.2474882111,63.0180376616,18.292151433,15.0181322976,3.27401913538
 12/07  18:00:00,162.458121876,3.39266150329,0.0,43.9324080586,37.5258241642,62.7947880557,18.5083984685,17.4044025149,1.10399595356
 12/07  19:00:00,134.442661701,3.38154594825,0.0,53.4263365877,26.8041601173,36.0181789539,20.3349535702,19.2311420553,1.10381151493
 12/07  20:00:00,135.946647417,3.38154594825,0.0,57.4991135125,26.8041601173,33.4493877451,29.9350989289,28.8315540441,1.10354488486
 12/07  21:00:00,132.832413317,3.38154594825,0.0,70.4673754821,16.0824960704,28.0885557216,37.5299067298,36.4263431479,1.10356358186
 12/07  22:00:00,136.874551526,3.38154594825,0.0,75.7939092963,16.0824960704,26.8041601173,41.1306187907,40.0274553754,1.10316341533
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300544524,0.0,1.10300544524
 12/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300609487,0.0,1.10300609487
 12/08  03:00:00,40.5729579042,0.198465727475,0.0,1.43830797709,2.68041601173,21.4433280938,0.371061155232,0.351061155232,0.02
 12/08  04:00:00,46.2645846121,0.992328637376,0.0767665441115,6.25930523099,2.68041601173,21.4433280938,1.27239510663,0.169325341581,1.10306976505
 12/08  05:00:00,45.3881363696,0.793862909901,0.0630000415083,5.59508921856,2.68041601173,21.4433280938,0.331054567722,0.311054567722,0.02
 12/08  06:00:00,50.156406649,0.992328637376,0.0909031178068,7.45657468244,5.36083202345,21.4433280938,1.28028655213,0.177086228305,1.10320032383
 12/08  07:00:00,195.568275245,3.38154594825,10.7482098179,142.2892526,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/08  08:00:00,157.248676844,3.38154594825,0.0,105.094405099,16.0824960704,32.6817896323,40.8128069412,39.7092007518,1.10360618947
 12/08  09:00:00,184.108784085,3.38154594825,0.0,62.0679974444,48.2474882111,70.4033123869,35.7094428578,33.5206927194,2.18875013842
 12/08  10:00:00,168.441366767,3.38154594825,0.0,54.7491515551,48.2474882111,62.0547409583,33.8301409387,31.6410207903,2.18912014841
 12/08  11:00:00,161.336298708,3.38154594825,0.0,49.5706769032,48.2474882111,60.1281475517,32.9675597019,30.7783596921,2.18920000981
 12/08  12:00:00,157.661129688,3.38154594825,0.0,43.9689144767,48.2474882111,62.0547409583,32.1687519587,29.9788928072,2.18985915152
 12/08  13:00:00,162.582311218,3.38154594825,0.0,49.4344445134,48.2474882111,61.5103924513,32.537711355,29.2616064677,3.27610488734
 12/08  14:00:00,156.847466237,3.38154594825,0.0,41.5497565198,48.2474882111,63.6602354638,29.0396758301,25.7638464999,3.27582933022
 12/08  15:00:00,151.810673843,3.38154594825,0.0,40.0450520375,48.2474882111,60.1281475517,25.3777116273,23.1891524343,2.18855919299
 12/08  16:00:00,151.574308556,3.38154594825,0.0,39.8086867505,48.2474882111,60.1281475517,22.1275281298,19.939044433,2.18848369671
 12/08  17:00:00,164.426441074,3.38154594825,0.0,39.9015958253,48.2474882111,63.0180376616,19.7466800718,17.5571396219,2.18954044991
 12/08  18:00:00,163.591996705,3.39136599283,0.0,45.0675783984,37.5258241642,62.7947880557,18.9341808575,17.8302843214,1.1038965361
 12/08  19:00:00,135.230488742,3.38154594825,0.0,54.2141636285,26.8041601173,36.0181789539,20.6683822542,19.5645588035,1.10382345071
 12/08  20:00:00,134.406981687,3.38154594825,0.0,55.9594477819,26.8041601173,33.4493877451,21.3980515211,20.2944397248,1.10361179634
 12/08  21:00:00,128.649632729,3.38154594825,0.0,66.2845948948,16.0824960704,28.0885557216,22.5166237257,21.4131363216,1.10348740416
 12/08  22:00:00,130.113526275,3.38154594825,0.0,69.0328840451,16.0824960704,26.8041601173,20.0775253805,18.9742113425,1.10331403799
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300216051,0.0,1.10300216051
 12/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300171345,0.0,1.10300171345
 12/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300623447,0.0,1.10300623447
 12/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313875937,0.0,1.10313875937
 12/09  07:00:00,175.816990677,3.38154594825,11.8154039039,121.470773947,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/09  08:00:00,132.426552779,3.38154594825,0.0,97.0948242021,5.36083202345,26.5809105114,17.6575388958,16.5543670704,1.10317182541
 12/09  09:00:00,138.092923848,3.38154594825,0.0,76.5992329554,26.8041601173,31.2995447326,12.1681306558,11.0646853334,1.10344532235
 12/09  10:00:00,131.063205061,3.38154594825,0.207986500076,67.1138353613,26.8041601173,33.5472370403,3.94799100691,2.84427282343,1.10371818347
 12/09  11:00:00,125.957274465,3.38154594825,1.55645262992,61.6227353381,26.8041601173,32.583940337,1.10362455956,0.0,1.10362455956
 12/09  12:00:00,124.195610299,3.38154594825,2.36214499273,56.8076865023,26.8041601173,34.8316326447,2.18744671238,0.0,2.18744671238
 12/09  13:00:00,120.708798682,3.38154594825,2.55038239408,54.4170330877,26.8041601173,33.5472370403,1.10364249483,0.0,1.10364249483
 12/09  14:00:00,118.338271599,3.38154594825,3.25615074972,53.9095288585,26.8041601173,30.9784458315,1.10368124493,0.0,1.10368124493
 12/09  15:00:00,104.554416663,3.38154594825,3.704723957,68.0867553376,8.04124803518,21.3317032909,1.10348439716,0.0,1.10348439716
 12/09  16:00:00,106.227239345,3.38154594825,3.81935302204,70.9293445588,8.04124803518,20.0473076865,1.10338952532,0.0,1.10338952532
 12/09  17:00:00,117.56031818,3.38154594825,3.79093581005,72.1004083717,8.04124803518,20.3684065876,0.02,0.0,0.02
 12/09  18:00:00,119.199692633,3.38154594825,3.67181140192,76.6443897001,2.68041601173,18.0090894769,1.10326368386,0.0,1.10326368386
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309023925,0.0,1.10309023925
 12/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309299102,0.0,1.10309299102
 12/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301794749,0.0,1.10301794749
 12/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296187956,0.0,1.10296187956
 12/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296209334,0.0,1.10296209334
 12/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308394494,0.0,1.10308394494
 12/10  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296208625,0.0,1.10296208625
 12/10  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296157359,0.0,1.10296157359
 12/10  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305512812,0.0,1.10305512812
 12/10  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031705274,0.0,1.1031705274
 12/10  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295875033,0.0,1.10295875033
 12/10  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  19:00:00,39.8010386283,0.793862909901,0.629639652952,4.80218388926,2.68041601173,16.0824960704,1.10296339165,0.0,1.10296339165
 12/10  20:00:00,41.57770056,0.992328637376,0.842321795263,6.16769795113,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  21:00:00,40.3334715984,0.793862909901,0.552056029414,5.41220048286,2.68041601173,16.0824960704,1.10301623391,0.0,1.10301623391
 12/10  22:00:00,42.1256595187,0.992328637376,0.689801176981,6.86817752811,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  23:00:00,40.8877965037,0.793862909901,0.440056227061,6.07852519053,2.68041601173,16.0824960704,1.10301687565,0.0,1.10301687565
 12/10  24:00:00,42.7388282481,0.992328637376,0.567947020333,7.60320041423,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/11  01:00:00,46.5847163137,0.793862909901,0.335883578863,6.5187856253,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  02:00:00,48.5330129831,0.992328637376,0.425880300338,8.1786198457,2.68041601173,21.4433280938,1.10300963914,0.0,1.10300963914
 12/11  03:00:00,47.0955456112,0.793862909901,0.234618533353,7.1308799683,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  04:00:00,49.0293176536,0.992328637376,0.341544106931,8.75926070963,2.68041601173,21.4433280938,1.1030086539,0.0,1.1030086539
 12/11  05:00:00,47.5058016869,0.793862909901,0.173886085167,7.60186849215,2.68041601173,21.4433280938,0.0445688041782,0.0245688041782,0.02
 12/11  06:00:00,52.0912341614,0.992328637376,0.289630779463,9.19267453315,5.36083202345,21.4433280938,1.13189277429,0.0286821660884,1.1032106082
 12/11  07:00:00,227.582606235,3.38154594825,10.1682429632,174.883550446,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/11  08:00:00,182.456372926,3.38154594825,0.0,130.302101181,16.0824960704,32.6817896323,26.6502896485,24.4633939102,2.18689573828
 12/11  09:00:00,206.443240461,3.38154594825,0.0,84.4024538208,48.2474882111,70.4033123869,21.7018980435,20.5975094264,1.10438861706
 12/11  10:00:00,186.300576329,3.38154594825,0.0,72.6083611172,48.2474882111,62.0547409583,21.064353387,18.8753090917,2.18904429532
 12/11  11:00:00,175.050588094,3.38154594825,0.0,63.2849662887,48.2474882111,60.1281475517,17.213112926,15.0241190764,2.18899384962
 12/11  12:00:00,169.785410229,3.38154594825,0.0,56.0931950173,48.2474882111,62.0547409583,15.3016424532,12.0269348025,3.27470765069
 12/11  13:00:00,173.064464883,3.38154594825,0.0,59.9165981784,48.2474882111,61.5103924513,13.3568174532,11.1663588545,2.19045859865
 12/11  14:00:00,163.565529718,3.38154594825,0.0,48.2678200009,48.2474882111,63.6602354638,13.7085514323,10.4323491501,3.27620228227
 12/11  15:00:00,158.021002884,3.38154594825,0.0,46.255381079,48.2474882111,60.1281475517,14.9881280816,12.7992050385,2.18892304314
 12/11  16:00:00,156.620082514,3.38154594825,0.0,44.854460709,48.2474882111,60.1281475517,13.7380941684,11.5495517346,2.18854243377
 12/11  17:00:00,169.107417859,3.38154594825,0.0,44.5825726105,48.2474882111,63.0180376616,14.1878533518,11.9984004167,2.18945293506
 12/11  18:00:00,169.938126542,3.38154594825,0.0,51.4235282796,37.5258241642,62.7947880557,16.720060837,14.5320850557,2.18797578125
 12/11  19:00:00,143.105683122,3.38154594825,0.0,62.0893580088,26.8041601173,36.0181789539,16.8904186874,15.7866789443,1.10373974308
 12/11  20:00:00,142.065398044,3.38154594825,0.0,63.6178641396,26.8041601173,33.4493877451,17.5032790365,16.3998019296,1.10347710686
 12/11  21:00:00,137.186577567,3.38154594825,0.0,74.8215397323,16.0824960704,28.0885557216,18.4353057708,17.3317470244,1.10355874641
 12/11  22:00:00,138.310727145,3.38154594825,0.0,77.230084915,16.0824960704,26.8041601173,17.7385102629,17.7185102629,0.02
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308052269,0.0,1.10308052269
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300863259,0.0,1.10300863259
 12/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030086538,0.0,1.1030086538
 12/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300866801,0.0,1.10300866801
 12/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/12  07:00:00,184.973111124,3.38154594825,11.2958391466,131.146459151,5.36083202345,21.4433280938,1.1274206597,0.024281720713,1.10313893899
 12/12  08:00:00,150.461192328,3.38154594825,0.0,98.3069205826,16.0824960704,32.6817896323,22.6713034878,21.5676073445,1.10369614336
 12/12  09:00:00,180.188598526,3.38154594825,0.0,58.1478118858,48.2474882111,70.4033123869,19.8361997856,17.6474153643,2.18878442134
 12/12  10:00:00,150.701789867,3.38154594825,0.0,37.0095746548,48.2474882111,62.0547409583,14.9768990684,12.7877813837,2.18911768471
 12/12  11:00:00,143.824876665,3.38154594825,0.0,32.0592548602,48.2474882111,60.1281475517,8.63803355238,6.44895005665,2.18908349573
 12/12  12:00:00,143.398654337,3.38154594825,0.0,29.7064391253,48.2474882111,62.0547409583,5.51128582348,3.3213664914,2.18991933208
 12/12  13:00:00,144.788378692,3.38154594825,0.205826423581,31.4346855633,48.2474882111,61.5103924513,3.75122928784,0.474605690514,3.27662359732
 12/12  14:00:00,142.195726573,3.38154594825,0.152615075502,26.7454017802,48.2474882111,63.6602354638,3.62160896658,0.345865984528,3.27574298205
 12/12  15:00:00,140.597641135,3.38154594825,0.0,28.8320193302,48.2474882111,60.1281475517,5.23287032257,4.12857548758,1.10429483499
 12/12  16:00:00,142.847043096,3.38154594825,0.0,31.0814212911,48.2474882111,60.1281475517,8.24902096786,6.06029577976,2.18872518811
 12/12  17:00:00,156.836093574,3.38154594825,0.0,32.3112483253,48.2474882111,63.0180376616,8.15578311148,5.96647716694,2.18930594454
 12/12  18:00:00,157.394585211,3.40164995377,0.0,38.8598829429,37.5258241642,62.7947880557,11.290555363,9.10219963931,2.18835572371
 12/12  19:00:00,130.862358062,3.38154594825,0.0,49.8460329488,26.8041601173,36.0181789539,17.4669744731,16.3632262076,1.10374826553
 12/12  20:00:00,131.84413407,3.38154594825,0.0,53.3966001649,26.8041601173,33.4493877451,20.5011054429,19.3976428563,1.10346258656
 12/12  21:00:00,127.206210418,3.38154594825,0.0,64.8411725834,16.0824960704,28.0885557216,23.6235064376,22.5199024446,1.10360399296
 12/12  22:00:00,130.409681844,3.38154594825,0.0,69.3290396142,16.0824960704,26.8041601173,26.80098217,25.697847265,1.10313490496
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300634443,0.0,1.10300634443
 12/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300709559,0.0,1.10300709559
 12/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300725806,0.0,1.10300725806
 12/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314475736,0.0,1.10314475736
 12/13  07:00:00,180.709849556,3.38154594825,11.3060278804,126.87300885,5.36083202345,21.4433280938,0.099147515419,0.079147515419,0.02
