Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/13  08:00:00,147.492470041,3.38154594825,0.0,95.3381982955,16.0824960704,32.6817896323,32.3218115663,31.218248958,1.10356260832
 12/13  09:00:00,181.078250699,3.38154594825,0.0,59.0374640585,48.2474882111,70.4033123869,29.45180248,27.2629955284,2.18880695163
 12/13  10:00:00,164.028110035,3.38154594825,0.0,50.3358948233,48.2474882111,62.0547409583,27.7855364039,25.5964192125,2.18911719136
 12/13  11:00:00,156.18336032,3.38154594825,0.0,44.4177385149,48.2474882111,60.1281475517,24.1038407555,21.9145961696,2.1892445859
 12/13  12:00:00,154.120223627,3.38154594825,0.0,40.4280084155,48.2474882111,62.0547409583,21.2592253689,19.0692642868,2.18996108205
 12/13  13:00:00,157.537206122,3.38154594825,0.0,44.3893394169,48.2474882111,61.5103924513,21.6789717045,18.4026001423,3.27637156213
 12/13  14:00:00,151.720819284,3.38154594825,0.0,36.423109567,48.2474882111,63.6602354638,21.0832965178,17.807492335,3.27580418275
 12/13  15:00:00,143.552607593,3.38154594825,0.0,31.786985788,48.2474882111,60.1281475517,16.5312248038,14.3423996816,2.18882512228
 12/13  16:00:00,134.953877475,3.38154594825,0.0,23.1882556697,48.2474882111,60.1281475517,13.8684039517,11.6798497758,2.1885541759
 12/13  17:00:00,154.460918109,3.38154594825,0.0,29.9360728601,48.2474882111,63.0180376616,16.1976879995,14.0080856172,2.18960238234
 12/13  18:00:00,158.779628975,3.42152099455,0.0,40.2250556664,37.5258241642,62.7947880557,19.6992738976,18.5953294874,1.10394441022
 12/13  19:00:00,133.074813692,3.38154594825,0.0,52.0584885788,26.8041601173,36.0181789539,31.6466249076,29.458800165,2.18782474254
 12/13  20:00:00,135.105337358,3.38154594825,0.0,56.6578034528,26.8041601173,33.4493877451,38.8393170577,37.7358141703,1.10350288745
 12/13  21:00:00,130.737906191,3.38154594825,0.0,68.3728683565,16.0824960704,28.0885557216,39.5745195102,38.4709193433,1.10360016691
 12/13  22:00:00,134.880878847,3.38154594825,0.0,73.8002366172,16.0824960704,26.8041601173,43.1233896762,43.1033896762,0.02
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030446221,0.0,1.1030446221
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300986186,0.0,1.10300986186
 12/14  02:00:00,42.0493919612,0.39693145495,0.0,2.71627630659,2.68041601173,21.4433280938,0.603779815001,0.583779815001,0.02
 12/14  03:00:00,45.7655556736,0.793862909901,0.0,6.03550856403,2.68041601173,21.4433280938,1.77658349013,0.673572647051,1.10301084308
 12/14  04:00:00,49.3576910687,0.992328637376,0.0,9.42917823172,2.68041601173,21.4433280938,1.99064446761,1.97064446761,0.02
 12/14  05:00:00,47.8686020455,0.793862909901,0.0,8.138554936,2.68041601173,21.4433280938,2.90101564916,1.79795166811,1.10306398106
 12/14  06:00:00,53.9584681429,0.992328637376,0.0,11.3495392942,5.36083202345,21.4433280938,2.85095590051,2.83095590051,0.02
 12/14  07:00:00,207.079805043,3.38154594825,10.0358450437,154.513147173,5.36083202345,21.4433280938,1.25049409682,0.147401678082,1.10309241874
 12/14  08:00:00,155.012622941,3.38154594825,0.0,102.858351196,16.0824960704,32.6817896323,57.2625391732,56.1589037052,1.10363546797
 12/14  09:00:00,170.549805017,3.38154594825,0.0,48.509018377,48.2474882111,70.4033123869,45.8929273825,43.7041198852,2.18880749728
 12/14  10:00:00,150.850784965,3.3817982903,0.0,37.1583174112,48.2474882111,62.0547409583,30.3465679194,28.1575594161,2.18900850323
 12/14  11:00:00,145.061317877,3.42181415703,0.0,33.2554278629,48.2474882111,60.1281475517,18.1459724097,15.956979357,2.18899305267
 12/14  12:00:00,142.485657903,3.44444124108,0.137041959314,28.5935054389,48.2474882111,62.0547409583,8.46478346052,6.27492975772,2.18985370281
 12/14  13:00:00,145.728042986,3.67771072524,1.90372945375,30.3802820503,48.2474882111,61.5103924513,3.64011636134,0.3635589494,3.27655741194
 12/14  14:00:00,138.990999743,3.79193105174,3.64702140674,19.6358835154,48.2474882111,63.6602354638,3.27572834296,0.0,3.27572834296
 12/14  15:00:00,128.615521975,3.62278806403,4.16059287605,12.4480651776,48.2474882111,60.1281475517,1.10429280345,0.0,1.10429280345
 12/14  16:00:00,126.370224907,3.42393111352,2.64567535812,11.9165425783,48.2474882111,60.1281475517,2.18873535146,0.0,2.18873535146
 12/14  17:00:00,143.212058927,3.40646459338,0.623651637541,18.0386433956,48.2474882111,63.0180376616,2.45640566544,0.266803220187,2.18960244525
 12/14  18:00:00,145.507766882,3.46739524606,0.00783014074038,26.8994891811,37.5258241642,62.7947880557,9.44722618346,7.25863351816,2.1885926653
 12/14  19:00:00,121.844503372,3.38154594825,0.0,40.8281782589,26.8041601173,36.0181789539,23.0710229567,21.9672521303,1.1037708264
 12/14  20:00:00,124.92321853,3.38154594825,0.0,46.4756846253,26.8041601173,33.4493877451,31.7101091341,30.6066252253,1.10348390878
 12/14  21:00:00,119.851229006,3.38154594825,0.0,57.4861911721,16.0824960704,28.0885557216,38.6826463736,37.5791347688,1.10351160478
 12/14  22:00:00,125.793820259,3.38154594825,0.0,64.713178029,16.0824960704,26.8041601173,44.9036095492,43.8004597404,1.10314980885
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301048285,0.0,1.10301048285
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301114258,0.0,1.10301114258
 12/15  03:00:00,40.3764402403,0.198465727475,0.0,1.24179031319,2.68041601173,21.4433280938,0.534350370803,0.514350370803,0.02
 12/15  04:00:00,46.5510828693,0.992328637376,0.0,6.62257003227,2.68041601173,21.4433280938,1.90036882651,0.797355897078,1.10301292943
 12/15  05:00:00,46.416751985,0.793862909901,0.0,6.68670487547,2.68041601173,21.4433280938,1.36632532087,1.34632532087,0.02
 12/15  06:00:00,51.6939609638,0.992328637376,0.0,9.08503211508,5.36083202345,21.4433280938,2.74760462463,1.6444411764,1.10316344823
 12/15  07:00:00,197.116717535,3.38154594825,10.5344874036,144.051417305,5.36083202345,21.4433280938,0.0894849792528,0.0694849792528,0.02
 12/15  08:00:00,151.573418708,3.38154594825,0.0,99.4191469632,16.0824960704,32.6817896323,58.4884979841,57.3848944585,1.10360352564
 12/15  09:00:00,170.088211748,3.38154594825,0.0,48.0474251079,48.2474882111,70.4033123869,42.2028878127,40.0143409905,2.18854682217
 12/15  10:00:00,148.965452957,3.38154594825,0.0,35.2732377453,48.2474882111,62.0547409583,27.5733859139,25.3840942096,2.18929170425
 12/15  11:00:00,142.950202005,3.47911976399,0.221354350112,30.8656520336,48.2474882111,60.1281475517,11.2720568993,9.08265227409,2.18940462519
 12/15  12:00:00,141.627389498,3.73191882985,2.55918407042,25.0256173341,48.2474882111,62.0547409583,3.83995929125,0.565458830664,3.27450046058
 12/15  13:00:00,144.685650204,3.83625640126,5.2768245833,25.8062484625,48.2474882111,61.5103924513,2.19123862923,0.0,2.19123862923
 12/15  14:00:00,137.589034283,3.86313620244,6.59565932767,15.2140749838,48.2474882111,63.6602354638,3.27615444808,0.0,3.27615444808
 12/15  15:00:00,128.081814042,3.62903257711,6.38584907819,9.68285652971,48.2474882111,60.1281475517,2.18916626262,0.0,2.18916626262
 12/15  16:00:00,126.827696815,3.41570990778,5.31430975829,9.71360129196,48.2474882111,60.1281475517,2.18856400071,0.0,2.18856400071
 12/15  17:00:00,143.239784992,3.41374042201,2.63279054911,16.0499547209,48.2474882111,63.0180376616,2.18952222399,0.0,2.18952222399
 12/15  18:00:00,142.842410077,3.47880099893,0.537185272267,23.6933714922,37.5258241642,62.7947880557,2.4923523369,0.304295639256,2.18805669764
 12/15  19:00:00,115.420744838,3.38154594825,0.0,34.4044197248,26.8041601173,36.0181789539,8.90414086281,7.80035461767,1.10378624514
 12/15  20:00:00,118.923555167,3.38154594825,0.0,40.4760212623,26.8041601173,33.4493877451,18.4367155907,17.3332910803,1.10342451037
 12/15  21:00:00,114.300499983,3.38154594825,0.0,51.935462149,16.0824960704,28.0885557216,33.4905115857,32.3869000732,1.10361151249
 12/15  22:00:00,120.035274551,3.38154594825,0.0,58.9546323215,16.0824960704,26.8041601173,40.0855536794,40.0655536794,0.02
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300018841,0.0,1.10300018841
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301132594,0.0,1.10301132594
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300628329,0.0,1.10300628329
 12/16  04:00:00,39.1403190397,0.793862909901,0.0,4.77110395365,2.68041601173,16.0824960704,0.767542455359,0.747542455359,0.02
 12/16  05:00:00,41.7254725383,0.992328637376,0.0,7.15779172476,2.68041601173,16.0824960704,1.65706448666,0.553993071577,1.10307141509
 12/16  06:00:00,41.4910589967,0.793862909901,0.0,7.1218439106,2.68041601173,16.0824960704,1.33503122207,1.31503122207,0.02
 12/16  07:00:00,193.514220706,3.38154594825,10.7350601472,140.248347732,5.36083202345,21.4433280938,1.18827992667,0.0851322495033,1.10314767716
 12/16  08:00:00,135.663470445,3.38154594825,0.0,100.331741868,5.36083202345,26.5809105114,56.8168851107,55.7136308056,1.10325430514
 12/16  09:00:00,122.915084629,3.38154594825,0.0,61.4213937363,26.8041601173,31.2995447326,37.1529714631,36.0494471504,1.1035243127
 12/16  10:00:00,111.574966445,3.38154594825,0.0282260042682,47.8053572413,26.8041601173,33.5472370403,13.0399251663,11.9361334573,1.10379170896
 12/16  11:00:00,108.15267295,3.45289325372,1.87530115075,43.4279379976,26.8041601173,32.583940337,1.62601875923,0.522309877949,1.10370888128
 12/16  12:00:00,108.186937565,3.67653129459,5.31694109509,37.5492323188,26.8041601173,34.8316326447,1.10391839536,0.0,1.10391839536
 12/16  13:00:00,105.367529163,3.81957550245,7.77485734306,33.4132590658,26.8041601173,33.5472370403,1.10367768127,0.0,1.10367768127
 12/16  14:00:00,98.1148128906,3.77055255413,9.12252692765,27.430687366,26.8041601173,30.9784458315,1.10362379186,0.0,1.10362379186
 12/16  15:00:00,73.7213629576,3.48501555906,8.15052930334,32.704426675,8.04124803518,21.3317032909,1.10365240091,0.0,1.10365240091
 12/16  16:00:00,72.0101311886,3.38154594825,6.74840006626,33.7831893583,8.04124803518,20.0473076865,1.10341189704,0.0,1.10341189704
 12/16  17:00:00,89.3627691662,3.38154594825,5.07403272038,42.6197624474,8.04124803518,20.3684065876,1.103485638,0.0,1.103485638
 12/16  18:00:00,98.4787565481,3.38154594825,3.00815125007,56.587113767,2.68041601173,18.0090894769,1.10310193837,0.0,1.10310193837
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310744844,0.0,1.10310744844
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313436755,0.0,1.10313436755
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301007796,0.0,1.10301007796
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296413194,0.0,1.10296413194
 12/17  03:00:00,38.9610692982,0.793862909901,0.101072431444,4.49078178065,2.68041601173,16.0824960704,0.322857150668,0.302857150668,0.02
 12/17  04:00:00,41.1388472003,0.992328637376,0.152543339907,6.41862304681,2.68041601173,16.0824960704,1.2283585138,0.12533619693,1.10302231687
 12/17  05:00:00,40.7755903696,0.793862909901,0.0312332949794,6.37514198856,2.68041601173,16.0824960704,0.500702193314,0.480702193314,0.02
 12/17  06:00:00,43.3646789662,0.992328637376,0.0,8.79699815266,2.68041601173,16.0824960704,1.65247706429,0.549373755989,1.1031033083
 12/17  07:00:00,39.9360340131,0.793862909901,0.0,8.0341522603,2.68041601173,16.0824960704,1.26000911548,1.24000911548,0.02
 12/17  08:00:00,26.3782661522,0.992328637376,0.0,6.61458533865,2.68041601173,16.0824960704,1.29855275638,1.27855275638,0.02
 12/17  09:00:00,22.9092852024,0.793862909901,0.0183988172278,3.32567129908,2.68041601173,16.0824960704,1.6423660569,0.539341062057,1.10302499484
 12/17  10:00:00,20.5022844761,0.39693145495,0.0990385866431,1.23496225834,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300473338,0.0,1.10300473338
 12/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  13:00:00,22.6333986176,0.730250527801,3.1317959136,0.0,2.68041601173,16.0824960704,1.1030621358,0.0,1.1030621358
 12/17  14:00:00,20.6782129435,0.3651252639,1.54173550338,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311811971,0.0,1.10311811971
 12/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301176878,0.0,1.10301176878
 12/17  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296604019,0.0,1.10296604019
 12/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303269704,0.0,1.10303269704
 12/17  23:00:00,36.0295634978,0.39693145495,0.312544870288,1.74473499641,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  24:00:00,38.8612785172,0.793862909901,0.592284974864,3.8997784562,2.68041601173,16.0824960704,1.10302018523,0.0,1.10302018523
 12/18  01:00:00,46.6573023541,0.992328637376,0.39204596642,6.3367435507,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  02:00:00,46.0904747219,0.793862909901,0.191105653549,6.16932195881,2.68041601173,21.4433280938,1.15978297703,0.0567083221173,1.10307465491
 12/18  03:00:00,49.0654385968,0.992328637376,0.0482284504118,9.08869730938,2.68041601173,21.4433280938,0.377240278429,0.357240278429,0.02
 12/18  04:00:00,47.7290961592,0.793862909901,0.0149938244893,7.98405522519,2.68041601173,21.4433280938,1.58796617965,0.48495359483,1.10301258482
 12/18  05:00:00,52.0481558931,0.992328637376,0.0,12.1196430561,2.68041601173,21.4433280938,2.07850623886,2.05850623886,0.02
 12/18  06:00:00,52.3295125153,0.793862909901,0.0,9.91904939406,5.36083202345,21.4433280938,3.11300310151,2.00985500839,1.10314809312
 12/18  07:00:00,227.677985357,3.38154594825,9.38052251546,175.766650016,5.36083202345,21.4433280938,0.436074692658,0.416074692658,0.02
 12/18  08:00:00,177.160407871,3.38154594825,0.0,125.006136126,16.0824960704,32.6817896323,53.5554325323,52.4517901271,1.10364240519
 12/18  09:00:00,188.348827294,3.38154594825,0.0,66.3080406538,48.2474882111,70.4033123869,42.5455710283,40.3570497027,2.18852132565
 12/18  10:00:00,160.623023624,3.38154594825,0.0,46.9308084121,48.2474882111,62.0547409583,21.2598808228,19.0707599158,2.18912090698
 12/18  11:00:00,151.81416751,3.42431636397,1.65595056306,38.3498247257,48.2474882111,60.1281475517,3.10995872102,0.920808068022,2.189150653
 12/18  12:00:00,150.471747641,3.62339779845,6.77788246061,29.7597981184,48.2474882111,62.0547409583,3.27482617549,0.0,3.27482617549
 12/18  13:00:00,153.586857222,3.7089183942,9.63282665494,30.4787914168,48.2474882111,61.5103924513,3.27593351524,0.0,3.27593351524
 12/18  14:00:00,144.578332698,3.72691385655,10.4585306522,18.4767244198,48.2474882111,63.6602354638,2.1909578626,0.0,2.1909578626
 12/18  15:00:00,134.484713424,3.54491383583,10.0691698763,12.4865538555,48.2474882111,60.1281475517,2.18921412938,0.0,2.18921412938
 12/18  16:00:00,132.446692363,3.39672601764,9.01722671774,11.6486637709,48.2474882111,60.1281475517,2.1886593283,0.0,2.1886593283
 12/18  17:00:00,147.89560829,3.38154594825,6.5856635613,16.7850994808,48.2474882111,63.0180376616,2.1895665089,0.0,2.1895665089
 12/18  18:00:00,147.796596305,3.41928385475,3.85154670398,25.3927134325,37.5258241642,62.7947880557,2.18833141756,0.0,2.18833141756
 12/18  19:00:00,119.910003405,3.38154594825,0.840018964139,38.0536593276,26.8041601173,36.0181789539,1.60624146791,0.502433221857,1.10380824605
 12/18  20:00:00,121.970758009,3.38154594825,0.0,43.523224104,26.8041601173,33.4493877451,6.51956397722,5.41608792747,1.10347604975
 12/18  21:00:00,118.350917818,3.38154594825,0.0,55.9858799839,16.0824960704,28.0885557216,13.2860618784,12.1825182135,1.10354366489
 12/18  22:00:00,122.346406326,3.38154594825,0.0,61.2657640957,16.0824960704,26.8041601173,16.4207119398,15.3175739995,1.10313794034
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030081414,0.0,1.1030081414
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301024108,0.0,1.10301024108
 12/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301157693,0.0,1.10301157693
 12/19  05:00:00,44.4648032661,0.793862909901,0.0349538013603,4.6998023552,2.68041601173,21.4433280938,0.535982289106,0.515982289106,0.02
 12/19  06:00:00,49.2444197268,0.992328637376,0.0759064221287,6.55958445589,5.36083202345,21.4433280938,1.31218046369,0.209016812916,1.10316365077
 12/19  07:00:00,190.12636375,3.38154594825,10.8974406022,136.698110321,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  08:00:00,142.37575211,3.38154594825,0.0,90.221480365,16.0824960704,32.6817896323,45.6993444913,44.5956389061,1.10370558519
 12/19  09:00:00,160.853925706,3.38154594825,0.0,38.8131390655,48.2474882111,70.4033123869,25.5671311107,23.378187515,2.18894359566
 12/19  10:00:00,142.767325223,3.41065080506,1.10523353329,27.9407716211,48.2474882111,62.0547409583,4.6632364341,2.47403352294,2.18920291116
 12/19  11:00:00,143.283398847,3.68182659553,7.56078582418,23.6567105701,48.2474882111,60.1281475517,2.18935888382,0.0,2.18935888382
 12/19  12:00:00,145.087772167,4.03647271765,13.0568378573,17.6837923285,48.2474882111,62.0547409583,3.27450759645,0.0,3.27450759645
 12/19  13:00:00,148.691258521,4.14871486585,16.0184500589,18.75777284,48.2474882111,61.5103924513,2.19130251117,0.0,2.19130251117
 12/19  14:00:00,142.425966211,4.20098979804,17.5358111124,8.77300153165,48.2474882111,63.6602354638,3.27630924614,0.0,3.27630924614
 12/19  15:00:00,134.443859462,3.97775042011,17.3532897368,4.72874344851,48.2474882111,60.1281475517,2.18903721979,0.0,2.18903721979
 12/19  16:00:00,131.904725978,3.62768318466,15.1317830623,4.7611838745,48.2474882111,60.1281475517,2.18871496956,0.0,2.18871496956
 12/19  17:00:00,144.669914117,3.44423656574,12.8911649903,7.19121326082,48.2474882111,63.0180376616,2.18972672272,0.0,2.18972672272
 12/19  18:00:00,143.923150675,3.4933296428,11.1308176521,14.1659510659,37.5258241642,62.7947880557,2.1881582408,0.0,2.1881582408
 12/19  19:00:00,110.462511846,3.38154594825,8.27629286694,21.1698938651,26.8041601173,36.0181789539,1.10373951609,0.0,1.10373951609
 12/19  20:00:00,109.921068559,3.38154594825,6.02943103696,25.4441036174,26.8041601173,33.4493877451,1.10351386203,0.0,1.10351386203
 12/19  21:00:00,101.6635744,3.38154594825,2.43816222734,36.8603743384,16.0824960704,28.0885557216,1.10360023555,0.0,1.10360023555
 12/19  22:00:00,105.332672169,3.38154594825,0.0432073588373,44.2088225803,16.0824960704,26.8041601173,7.80539668784,6.70225399222,1.10314269562
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301355263,0.0,1.10301355263
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300929552,0.0,1.10300929552
 12/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030110771,0.0,1.1030110771
 12/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313512464,0.0,1.10313512464
 12/20  07:00:00,138.371545184,3.38154594825,13.7617661685,82.0789661888,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  08:00:00,116.08145885,3.38154594825,2.74821695377,61.178970151,16.0824960704,32.6817896323,1.10364924043,0.0,1.10364924043
 12/20  09:00:00,160.28342213,3.38463062784,6.14096453606,32.0985862739,48.2474882111,70.4033123869,2.18878762395,0.0,2.18878762395
 12/20  10:00:00,142.757079054,3.38154594825,8.55701557488,20.5078482669,48.2474882111,62.0547409583,2.18906163606,0.0,2.18906163606
 12/20  11:00:00,136.304424451,3.38154594825,9.36237184623,15.1764307991,48.2474882111,60.1281475517,2.1891383413,0.0,2.1891383413
 12/20  12:00:00,136.719122831,3.38154594825,9.5936977304,13.4332098891,48.2474882111,62.0547409583,2.19004440045,0.0,2.19004440045
 12/20  13:00:00,139.215936474,3.38442175358,9.76243241609,16.3027615481,48.2474882111,61.5103924513,3.27655735771,0.0,3.27655735771
 12/20  14:00:00,136.871103086,3.40368535415,9.97890301195,11.5723509504,48.2474882111,63.6602354638,3.27620119048,0.0,3.27620119048
 12/20  15:00:00,133.736170906,3.38154594825,9.86847493806,12.1020741627,48.2474882111,60.1281475517,2.18922716766,0.0,2.18922716766
 12/20  16:00:00,130.495625395,3.38154594825,6.94794043018,11.7820631594,48.2474882111,60.1281475517,2.1886554714,0.0,2.1886554714
 12/20  17:00:00,145.542749636,3.40411845491,4.22957627191,16.7657556093,48.2474882111,63.0180376616,2.18967322169,0.0,2.18967322169
 12/20  18:00:00,145.075539994,3.47843302704,3.14463620256,23.3194184507,37.5258241642,62.7947880557,2.18821630565,0.0,2.18821630565
 12/20  19:00:00,113.8587045,3.38154594825,1.39535525732,31.4470241288,26.8041601173,36.0181789539,1.10372154821,0.0,1.10372154821
 12/20  20:00:00,114.477527176,3.38154594825,0.439428649166,35.5905646221,26.8041601173,33.4493877451,1.62061631144,0.517116227478,1.10350008397
 12/20  21:00:00,107.128894837,3.38154594825,0.0,44.7638570027,16.0824960704,28.0885557216,6.68405788074,5.58047125302,1.10358662773
 12/20  22:00:00,110.870449225,3.38154594825,0.0,49.789806995,16.0824960704,26.8041601173,12.7859394486,11.6828039645,1.10313548412
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301436269,0.0,1.10301436269
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301515179,0.0,1.10301515179
 12/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300866838,0.0,1.10300866838
 12/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  07:00:00,156.445349399,3.38154594825,12.6611129506,101.253423622,5.36083202345,21.4433280938,1.10321048416,0.0,1.10321048416
 12/21  08:00:00,129.697679361,3.38154594825,0.0,77.5434076158,16.0824960704,32.6817896323,17.2210015798,16.1173598884,1.10364169142
 12/21  09:00:00,168.978444815,3.38154594825,0.0,46.9376581748,48.2474882111,70.4033123869,12.0876268532,9.89870440028,2.18892245289
 12/21  10:00:00,153.440450928,3.38154594825,0.0,39.7482357163,48.2474882111,62.0547409583,8.35716931735,6.16810950772,2.18905980963
 12/21  11:00:00,146.962826091,3.38154594825,0.0147762434736,35.1824280423,48.2474882111,60.1281475517,5.44741182244,3.25815358189,2.18925824054
 12/21  12:00:00,145.008495069,3.38154594825,0.440877065981,30.8754027913,48.2474882111,62.0547409583,2.91966671157,0.729605285112,2.19006142646
 12/21  13:00:00,148.58229491,3.38154594825,1.69465599059,33.7397722143,48.2474882111,61.5103924513,3.27669005505,0.0,3.27669005505
 12/21  14:00:00,143.006720443,3.38154594825,2.44855681581,25.2604539099,48.2474882111,63.6602354638,3.27626286531,0.0,3.27626286531
 12/21  15:00:00,142.397437524,3.38154594825,1.86489405315,28.7669216657,48.2474882111,60.1281475517,2.18901761793,0.0,2.18901761793
 12/21  16:00:00,143.509659691,3.38154594825,2.17181200705,29.572225879,48.2474882111,60.1281475517,2.18870812158,0.0,2.18870812158
 12/21  17:00:00,155.069162911,3.38154594825,2.82612853158,27.7181891312,48.2474882111,63.0180376616,2.18973965528,0.0,2.18973965528
 12/21  18:00:00,153.447592861,3.44479738518,3.94064384544,30.929099316,37.5258241642,62.7947880557,2.18820371335,0.0,2.18820371335
 12/21  19:00:00,123.596982096,3.38154594825,4.0195411847,38.5611157979,26.8041601173,36.0181789539,1.10375299555,0.0,1.10375299555
 12/21  20:00:00,123.200496886,3.38154594825,4.56711921341,40.1858437676,26.8041601173,33.4493877451,1.10343177128,0.0,1.10343177128
 12/21  21:00:00,116.472804794,3.38154594825,4.60926725983,49.4984996994,16.0824960704,28.0885557216,1.1036176873,0.0,1.1036176873
 12/21  22:00:00,119.036977806,3.38154594825,5.30655548438,52.6497800919,16.0824960704,26.8041601173,1.1031527706,0.0,1.1031527706
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301216217,0.0,1.10301216217
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301437905,0.0,1.10301437905
 12/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301545137,0.0,1.10301545137
 12/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031496238,0.0,1.1031496238
 12/22  07:00:00,126.170141449,3.38154594825,17.3477360038,63.8242592856,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  08:00:00,110.0261568,3.38154594825,6.23065833282,51.6412267219,16.0824960704,32.6817896323,1.10368066921,0.0,1.10368066921
 12/22  09:00:00,146.392184476,3.39299975289,6.77967230366,17.5602717275,48.2474882111,70.4033123869,2.18888926089,0.0,2.18888926089
 12/22  10:00:00,134.363094493,3.38154594825,8.33438447223,12.3364948093,48.2474882111,62.0547409583,2.18917186149,0.0,2.18917186149
 12/22  11:00:00,133.585462407,3.38154594825,9.05023809162,12.7696025099,48.2474882111,60.1281475517,2.18937919144,0.0,2.18937919144
 12/22  12:00:00,134.345771306,3.38877078387,9.9700683156,10.6762629432,48.2474882111,62.0547409583,3.27458503899,0.0,3.27458503899
 12/22  13:00:00,134.773271458,3.39607358681,10.6280812336,10.9827958809,48.2474882111,61.5103924513,2.19140112435,0.0,2.19140112435
 12/22  14:00:00,134.034455362,3.41932227198,10.1866017612,8.51236756,48.2474882111,63.6602354638,3.2764941673,0.0,3.2764941673
 12/22  15:00:00,127.718755857,3.38154594825,9.66625707305,6.28687697875,48.2474882111,60.1281475517,2.18917203514,0.0,2.18917203514
 12/22  16:00:00,126.247483349,3.38154594825,8.36658358797,6.11527795542,48.2474882111,60.1281475517,2.18863958276,0.0,2.18863958276
 12/22  17:00:00,142.583155476,3.42909678947,7.02225007427,10.9885093117,48.2474882111,63.0180376616,2.18958928349,0.0,2.18958928349
 12/22  18:00:00,142.356238297,3.49713531416,6.62644722763,17.0996034409,37.5258241642,62.7947880557,2.1883712179,0.0,2.1883712179
 12/22  19:00:00,110.364335008,3.38154594825,5.3565048317,23.9915050626,26.8041601173,36.0181789539,1.10383384053,0.0,1.10383384053
 12/22  20:00:00,109.899195717,3.38154594825,4.32902025105,27.1226415612,26.8041601173,33.4493877451,1.10350084458,0.0,1.10350084458
 12/22  21:00:00,100.77522119,3.38154594825,3.40604076662,35.0041425893,16.0824960704,28.0885557216,1.10357613676,0.0,1.10357613676
 12/22  22:00:00,102.69744781,3.38154594825,3.18663993611,38.4301656437,16.0824960704,26.8041601173,1.10315706978,0.0,1.10315706978
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301571916,0.0,1.10301571916
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301629757,0.0,1.10301629757
 12/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301125376,0.0,1.10301125376
 12/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315557112,0.0,1.10315557112
 12/23  07:00:00,132.959301253,3.38154594825,14.6660929035,73.2950621898,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/23  08:00:00,99.96150115,3.38154594825,0.8166601075,63.8131124652,5.36083202345,26.5809105114,1.36387922379,0.260575868331,1.10330335546
 12/23  09:00:00,110.867197631,3.38154594825,1.31553095426,48.0579757846,26.8041601173,31.2995447326,1.10347968204,0.0,1.10347968204
 12/23  10:00:00,108.673086664,3.38154594825,2.10403129621,42.8276721676,26.8041601173,33.5472370403,1.10382539735,0.0,1.10382539735
 12/23  11:00:00,105.134529001,3.38154594825,2.83681321062,39.5196292941,26.8041601173,32.583940337,1.10372807834,0.0,1.10372807834
 12/23  12:00:00,105.601081074,3.38154594825,3.06930135429,37.5060009153,26.8041601173,34.8316326447,2.18770594758,0.0,2.18770594758
 12/23  13:00:00,103.275455701,3.38154594825,3.08134680016,36.4527257009,26.8041601173,33.5472370403,1.10368731466,0.0,1.10368731466
 12/23  14:00:00,100.333189754,3.38154594825,3.11868549873,36.0419122644,26.8041601173,30.9784458315,1.10361606544,0.0,1.10361606544
 12/23  15:00:00,87.1890016681,3.38154594825,2.72869330398,51.6973709957,8.04124803518,21.3317032909,1.10346360647,0.0,1.10346360647
 12/23  16:00:00,90.0238898686,3.38154594825,1.84793140943,56.6974166951,8.04124803518,20.0473076865,1.10339534007,0.0,1.10339534007
 12/23  17:00:00,103.276953333,3.38154594825,1.2768414306,60.3311379037,8.04124803518,20.3684065876,1.10346184286,0.0,1.10346184286
 12/23  18:00:00,106.739591368,3.38154594825,1.09515782495,66.7609420122,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311933915,0.0,1.10311933915
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310419861,0.0,1.10310419861
 12/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320353228,0.0,1.10320353228
 12/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301224971,0.0,1.10301224971
 12/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296813811,0.0,1.10296813811
 12/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296773664,0.0,1.10296773664
 12/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296898785,0.0,1.10296898785
 12/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296933544,0.0,1.10296933544
 12/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306223852,0.0,1.10306223852
 12/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031820587,0.0,1.1031820587
 12/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305245951,0.0,1.10305245951
 12/24  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296665775,0.0,1.10296665775
 12/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029687971,0.0,1.1029687971
 12/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311883274,0.0,1.10311883274
 12/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296923179,0.0,1.10296923179
 12/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029658093,0.0,1.1029658093
 12/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296853054,0.0,1.10296853054
 12/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029695532,0.0,1.1029695532
 12/25  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296977065,0.0,1.10296977065
 12/25  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030664893,0.0,1.1030664893
 12/25  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320883154,0.0,1.10320883154
 12/25  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301066481,0.0,1.10301066481
 12/25  17:00:00,33.4332979678,0.595397182425,0.631548505822,3.56566677002,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  18:00:00,42.2263138518,0.992328637376,0.964150780807,6.69448225742,2.68041601173,16.0824960704,1.10302115776,0.0,1.10302115776
 12/25  19:00:00,40.8325402913,0.793862909901,0.723410967736,5.73991423743,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  20:00:00,43.0464967573,0.992328637376,0.739732658893,7.73908328487,2.68041601173,16.0824960704,1.10297031422,0.0,1.10297031422
 12/25  21:00:00,41.142640427,0.793862909901,0.604760887683,6.16866445326,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  22:00:00,43.7110651789,0.992328637376,0.604772189524,8.53861217576,2.68041601173,16.0824960704,1.10310569165,0.0,1.10310569165
 12/25  23:00:00,41.8021171971,0.793862909901,0.437133302524,6.99576880845,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  24:00:00,44.2857763563,0.992328637376,0.424025595922,9.29406994685,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/26  01:00:00,47.1943444124,0.793862909901,0.345918131876,7.11837917102,2.68041601173,21.4433280938,1.10307453275,0.0,1.10307453275
 12/26  02:00:00,49.6953537265,0.992328637376,0.332105963092,9.4347349264,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  03:00:00,47.518358294,0.793862909901,0.278578468471,7.509732716,2.68041601173,21.4433280938,1.10306279348,0.0,1.10306279348
 12/26  04:00:00,50.1343879057,0.992328637376,0.263889557776,9.94198551089,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  05:00:00,47.7771357742,0.793862909901,0.231058423958,7.81603024067,2.68041601173,21.4433280938,1.11720296732,0.0141829591485,1.10302000817
 12/26  06:00:00,53.119251479,0.992328637376,0.240802212824,10.2695204174,5.36083202345,21.4433280938,0.0563612818372,0.0363612818372,0.02
 12/26  07:00:00,238.682917326,3.38154594825,9.7805157743,183.904255392,5.36083202345,21.4433280938,1.10317534194,0.0,1.10317534194
 12/26  08:00:00,189.758178196,3.38154594825,0.0,137.603906451,16.0824960704,32.6817896323,21.8740263096,20.7703379406,1.10368836894
 12/26  09:00:00,210.802431788,3.38154594825,0.0,88.761645148,48.2474882111,70.4033123869,16.6354104764,14.4466132624,2.18879721395
 12/26  10:00:00,188.352921847,3.38154594825,0.0,74.660706635,48.2474882111,62.0547409583,12.3753240969,10.1864063697,2.18891772717
 12/26  11:00:00,176.921526246,3.38154594825,0.0,65.1559044413,48.2474882111,60.1281475517,10.5186118678,8.32945555873,2.18915630903
 12/26  12:00:00,171.675790636,3.38154594825,0.0,57.983575424,48.2474882111,62.0547409583,9.56282895041,7.37281810942,2.19001084099
 12/26  13:00:00,173.865297539,3.38154594825,0.0,60.7174308347,48.2474882111,61.5103924513,6.75586151187,3.4791555919,3.27670591997
 12/26  14:00:00,162.644961677,3.38154594825,0.0271200820134,47.3201318777,48.2474882111,63.6602354638,3.96066481439,0.684298612253,3.27636620213
 12/26  15:00:00,156.880309424,3.38154594825,0.0,45.1146876185,48.2474882111,60.1281475517,5.03230500691,2.84319583921,2.18910916769
 12/26  16:00:00,156.445735799,3.38154594825,0.0,44.6801139941,48.2474882111,60.1281475517,6.66588180158,4.47704851341,2.18883328817
 12/26  17:00:00,169.162450028,3.38154594825,0.0,44.6376047798,48.2474882111,63.0180376616,9.21355976598,7.02397247562,2.18958729036
 12/26  18:00:00,170.53033566,3.38154594825,0.0,52.0157373979,37.5258241642,62.7947880557,14.6869974644,12.4986117772,2.18838568727
 12/26  19:00:00,144.781268027,3.38154594825,0.0,63.7649429136,26.8041601173,36.0181789539,19.9055325906,18.8016848943,1.10384769624
 12/26  20:00:00,144.553295454,3.38154594825,0.0,66.1057615494,26.8041601173,33.4493877451,22.6609457837,21.5574301415,1.10351564223
 12/26  21:00:00,139.761106316,3.38154594825,0.0,77.3960684817,16.0824960704,28.0885557216,23.659982287,22.5563848898,1.10359739719
 12/26  22:00:00,141.576283071,3.38154594825,0.0,80.4956408405,16.0824960704,26.8041601173,27.0340851617,25.9309158812,1.10316928043
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301319981,0.0,1.10301319981
 12/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301663567,0.0,1.10301663567
 12/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301845422,0.0,1.10301845422
 12/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317394549,0.0,1.10317394549
 12/27  07:00:00,194.477676244,3.38154594825,10.9307569436,138.548773141,5.36083202345,21.4433280938,0.0973293220525,0.0773293220525,0.02
 12/27  08:00:00,156.032908656,3.38154594825,0.0,103.878636911,16.0824960704,32.6817896323,28.3367426174,27.2330986496,1.10364396785
 12/27  09:00:00,187.329071245,3.38154594825,0.0,65.288284605,48.2474882111,70.4033123869,25.5081092368,23.3195174812,2.18859175555
 12/27  10:00:00,168.832452695,3.38154594825,0.0,55.1402374831,48.2474882111,62.0547409583,23.2510708093,21.0619548379,2.18911597147
 12/27  11:00:00,160.711444902,3.38154594825,0.0,48.945823097,48.2474882111,60.1281475517,22.5896003205,20.4003983626,2.18920195785
 12/27  12:00:00,158.270519496,3.38154594825,0.0,44.5783042842,48.2474882111,62.0547409583,23.334637621,20.0596660252,3.27497159574
 12/27  13:00:00,162.91390466,3.38154594825,0.0,49.7660379553,48.2474882111,61.5103924513,22.6550898215,19.3784674017,3.27662241974
 12/27  14:00:00,155.352487809,3.38154594825,0.0,40.0547780919,48.2474882111,63.6602354638,21.7842351595,18.5082318987,3.27600326076
 12/27  15:00:00,150.856580828,3.38154594825,0.0,39.090959023,48.2474882111,60.1281475517,20.318889072,18.1301546155,2.18873445647
 12/27  16:00:00,151.438782954,3.38154594825,0.0,39.6731611491,48.2474882111,60.1281475517,19.1091466825,18.0046751776,1.10447150498
 12/27  17:00:00,162.884083585,3.38154594825,0.0,40.82657167,48.2474882111,63.0180376616,23.9544750002,20.6801513971,3.27432360313
 12/27  18:00:00,165.20213862,3.38164968918,0.0,46.6874366167,37.5258241642,62.7947880557,24.4891374919,23.385184055,1.10395343687
 12/27  19:00:00,139.040922993,3.38154594825,0.0,58.0245978794,26.8041601173,36.0181789539,29.9703270089,27.7829005792,2.1874264297
 12/27  20:00:00,138.904236019,3.38154594825,0.0,60.4567021145,26.8041601173,33.4493877451,31.767631408,30.6641801675,1.10345124052
 12/27  21:00:00,135.038631421,3.38154594825,0.0,72.673593587,16.0824960704,28.0885557216,35.8951432351,34.7915771505,1.10356608458
 12/27  22:00:00,139.102542918,3.38154594825,0.0,78.0219006885,16.0824960704,26.8041601173,40.4700049284,40.4500049284,0.02
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305304825,0.0,1.10305304825
 12/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301943178,0.0,1.10301943178
 12/28  02:00:00,42.1511015832,0.39693145495,0.0,2.81798592862,2.68041601173,21.4433280938,0.374132210658,0.354132210658,0.02
 12/28  03:00:00,45.8212625664,0.793862909901,0.0110151781858,6.08020027864,2.68041601173,21.4433280938,1.41274100673,0.309726200906,1.10301480583
 12/28  04:00:00,49.3792596307,0.992328637376,0.0,9.45074679368,2.68041601173,21.4433280938,1.50802576137,1.48802576137,0.02
 12/28  05:00:00,48.1745721155,0.793862909901,0.0,8.44452500597,2.68041601173,21.4433280938,2.78112350716,1.67805104377,1.10307246339
 12/28  06:00:00,54.6852029489,0.992328637376,0.0,12.0762741002,5.36083202345,21.4433280938,3.03008109486,3.01008109486,0.02
 12/28  07:00:00,216.670481493,3.38154594825,9.79209760136,161.880237732,5.36083202345,21.4433280938,1.26511794535,0.162012595338,1.10310535001
 12/28  08:00:00,166.364175238,3.38154594825,0.0,114.209903493,16.0824960704,32.6817896323,64.8632123507,63.7595210877,1.10369126294
 12/28  09:00:00,179.512062392,3.38154594825,0.0,57.4712757516,48.2474882111,70.4033123869,48.8123565263,46.623443704,2.18891282231
 12/28  10:00:00,154.813388414,3.38154594825,0.0,41.1211732026,48.2474882111,62.0547409583,31.3305014708,29.1413531441,2.18914832669
 12/28  11:00:00,148.252444797,3.38154594825,0.0,36.4868229916,48.2474882111,60.1281475517,23.2851288459,21.0956377854,2.18949106042
 12/28  12:00:00,145.282379242,3.39768120294,0.0,31.5740287758,48.2474882111,62.0547409583,18.175202693,15.9850956346,2.19010705838
 12/28  13:00:00,145.724798606,3.38204075322,0.0,32.576437096,48.2474882111,61.5103924513,13.1574109294,9.88106533082,3.27634559862
 12/28  14:00:00,138.328160883,3.38581037949,0.0,23.0261867348,48.2474882111,63.6602354638,9.60140685476,6.32535871038,3.27604814438
 12/28  15:00:00,131.453523035,3.38154594825,0.0,19.6879012295,48.2474882111,60.1281475517,7.47489277798,5.28582330827,2.18906946971
 12/28  16:00:00,131.117364943,3.38154594825,0.0,19.3517431382,48.2474882111,60.1281475517,9.7496049726,7.56095655528,2.18864841732
 12/28  17:00:00,146.815110062,3.38154594825,0.0,24.7575981472,48.2474882111,63.0180376616,14.5363771719,12.3466337044,2.18974346749
 12/28  18:00:00,154.455303706,3.43761234518,0.0,35.8846390469,37.5258241642,62.7947880557,21.9569618843,19.7689808612,2.18798102314
 12/28  19:00:00,128.946640017,3.38154594825,0.0,47.9303149032,26.8041601173,36.0181789539,28.9725343504,27.868754889,1.10377946138
 12/28  20:00:00,129.357493713,3.38154594825,0.0,50.9099598082,26.8041601173,33.4493877451,30.1644201218,29.06096031,1.10345981179
 12/28  21:00:00,124.786937394,3.38154594825,0.0,62.4218995592,16.0824960704,28.0885557216,34.537402999,33.4338634511,1.10353954786
 12/28  22:00:00,129.012201165,3.38154594825,0.0,67.9315589346,16.0824960704,26.8041601173,37.5774683183,36.4743277217,1.10314059658
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301321384,0.0,1.10301321384
 12/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301727053,0.0,1.10301727053
 12/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301950426,0.0,1.10301950426
 12/29  05:00:00,41.764307062,0.39693145495,0.0211009458453,2.41009046151,2.68041601173,21.4433280938,0.332053153805,0.312053153805,0.02
 12/29  06:00:00,45.9012318348,0.595397182425,0.0673677840008,3.62186665702,5.36083202345,21.4433280938,1.35351756756,0.25029432439,1.10322324317
 12/29  07:00:00,190.30786955,3.38154594825,11.1240470217,134.185676369,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/29  08:00:00,153.35053121,3.38154594825,0.0,101.196259465,16.0824960704,32.6817896323,38.0957086535,36.9921128534,1.10359580008
 12/29  09:00:00,185.631414261,3.38154594825,0.0,63.590627621,48.2474882111,70.4033123869,35.1323636764,32.9438771539,2.18848652255
 12/29  10:00:00,168.463967544,3.38154594825,0.0,54.7717523319,48.2474882111,62.0547409583,30.494760718,28.3055620986,2.18919861945
 12/29  11:00:00,161.158516781,3.38154594825,0.0,49.3928949757,48.2474882111,60.1281475517,27.6116357523,25.422507116,2.18912863624
 12/29  12:00:00,158.619450604,3.38154594825,0.0,44.9272353926,48.2474882111,62.0547409583,25.0524625212,21.7775682179,3.27489430325
 12/29  13:00:00,161.480362493,3.38154594825,0.0,48.3324957885,48.2474882111,61.5103924513,22.3087201273,19.032132839,3.27658728831
 12/29  14:00:00,155.682380782,3.38154594825,0.0,40.3846710644,48.2474882111,63.6602354638,21.7101790484,18.4341813936,3.27599765483
 12/29  15:00:00,151.200955311,3.38154594825,0.0,39.4353335057,48.2474882111,60.1281475517,20.1236534444,17.9349144234,2.18873902101
 12/29  16:00:00,150.707137673,3.38154594825,0.0,38.9415158674,48.2474882111,60.1281475517,18.7161831953,17.6117038176,1.10447937771
 12/29  17:00:00,160.972636305,3.38154594825,0.0,38.9151243899,48.2474882111,63.0180376616,20.5845423469,17.3101698336,3.27437251328
 12/29  18:00:00,162.751953754,3.40004283192,0.0,44.2188586082,37.5258241642,62.7947880557,18.4382078068,17.3342363381,1.10397146868
 12/29  19:00:00,134.587459835,3.38154594825,0.0,53.5711347212,26.8041601173,36.0181789539,21.4873663218,19.299688767,2.18767755482
 12/29  20:00:00,135.147192021,3.38154594825,0.0,56.6996581166,26.8041601173,33.4493877451,24.0795911003,22.9761193822,1.10347171817
 12/29  21:00:00,130.060995858,3.38154594825,0.0,67.6959580233,16.0824960704,28.0885557216,27.3764590042,26.272868376,1.10359062811
 12/29  22:00:00,132.214409971,3.38154594825,0.0,71.1337677409,16.0824960704,26.8041601173,26.8466359984,26.8266359984,0.02
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305272514,0.0,1.10305272514
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301729719,0.0,1.10301729719
 12/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301988193,0.0,1.10301988193
 12/30  04:00:00,36.5812280894,0.39693145495,0.0969674986643,2.51197695963,2.68041601173,16.0824960704,0.131047304837,0.111047304837,0.02
 12/30  05:00:00,39.7766307819,0.793862909901,0.277615079637,5.12980061619,2.68041601173,16.0824960704,1.10307957815,0.0,1.10307957815
 12/30  06:00:00,42.1763762136,0.992328637376,0.259467515227,7.34922788484,2.68041601173,16.0824960704,0.0421573816348,0.0221573816348,0.02
 12/30  07:00:00,196.696299038,3.38154594825,11.1560701686,140.542082709,5.36083202345,21.4433280938,1.10311939954,0.0,1.10311939954
 12/30  08:00:00,147.697203221,3.38154594825,0.0,112.365474644,5.36083202345,26.5809105114,42.6610884025,42.5728369028,0.0882514996802
 12/30  09:00:00,153.03990763,3.38154594825,0.0,91.5462167382,26.8041601173,31.2995447326,41.1519223879,40.1167995183,1.03512286956
 12/30  10:00:00,146.290164651,3.38154594825,0.0,82.5487814509,26.8041601173,33.5472370403,41.3339371059,39.1464492674,2.18748783855
 12/30  11:00:00,139.57549914,3.38154594825,0.0,76.7974126433,26.8041601173,32.583940337,39.7045428523,38.6008326089,1.10371024347
 12/30  12:00:00,135.093469518,3.38154594825,0.0,70.0676907136,26.8041601173,34.8316326447,36.2935309724,35.189583832,1.10394714032
 12/30  13:00:00,130.990641172,3.38154594825,0.0,67.2492579718,26.8041601173,33.5472370403,34.6440348365,33.5403154822,1.10371935422
 12/30  14:00:00,130.380183312,3.38154594825,0.0,69.2075913209,26.8041601173,30.9784458315,38.0903876286,35.9030684005,2.18731922813
 12/30  15:00:00,118.859173307,3.38154594825,0.0,86.0962359389,8.04124803518,21.3317032909,39.7608065064,38.6573605069,1.10344599951
 12/30  16:00:00,121.665335383,3.38154594825,0.0,90.1867936188,8.04124803518,20.0473076865,39.0736931485,39.0536931485,0.02
 12/30  17:00:00,131.306463205,3.38154594825,0.0,92.1048225397,8.04124803518,20.3684065876,40.2731487815,39.1697550514,1.1033937301
 12/30  18:00:00,138.894444571,3.38154594825,0.0,100.01095304,2.68041601173,18.0090894769,40.8489315261,39.7458082761,1.10312325005
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311451884,0.0,1.10311451884
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309865728,0.0,1.10309865728
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  23:00:00,36.606120459,0.39693145495,0.07567690732,2.55815992053,2.68041601173,16.0824960704,1.24197377369,0.138957732394,1.1030160413
 12/30  24:00:00,39.827154461,0.793862909901,0.231672492496,5.22626688244,2.68041601173,16.0824960704,0.0452692279164,0.0252692279164,0.02
 12/31  01:00:00,42.414969429,0.992328637376,0.214198936323,7.63308967906,2.68041601173,16.0824960704,1.19205197095,0.0890248265475,1.1030271444
 12/31  02:00:00,41.0525423528,0.793862909901,0.163280670967,6.52004659576,2.68041601173,16.0824960704,0.100046259844,0.0800462598444,0.02
 12/31  03:00:00,43.8215263822,0.992328637376,0.124495237888,9.12935033071,2.68041601173,16.0824960704,0.234431273216,0.214431273216,0.02
 12/31  04:00:00,42.1219254222,0.793862909901,0.0807020526348,7.6720082835,2.68041601173,16.0824960704,1.26441163693,0.161441107442,1.10297052949
 12/31  05:00:00,45.4241143507,0.992328637376,0.0130082347531,10.8434253024,2.68041601173,16.0824960704,0.503906299646,0.483906299646,0.02
 12/31  06:00:00,43.2043946489,0.793862909901,0.0,8.83517956276,2.68041601173,16.0824960704,1.40887350209,0.30570741958,1.10316608251
 12/31  07:00:00,46.8826933565,0.992328637376,0.0,12.3150125429,2.68041601173,16.0824960704,1.09155983673,1.07155983673,0.02
 12/31  08:00:00,29.5109603365,0.793862909901,0.0,9.94574525041,2.68041601173,16.0824960704,2.08361703075,0.980587575293,1.10302945546
 12/31  09:00:00,32.3204551537,0.992328637376,0.0,12.5567743401,2.68041601173,16.0824960704,1.68067943982,1.66067943982,0.02
 12/31  10:00:00,28.4776032271,0.793862909901,0.0,8.91238814097,2.68041601173,16.0824960704,2.16469044227,1.06171747246,1.10297296981
 12/31  11:00:00,31.1420479405,0.992328637376,0.0,11.3783671269,2.68041601173,16.0824960704,1.76193893026,1.74193893026,0.02
 12/31  12:00:00,26.3371514576,0.793862909901,0.0,6.77193637148,2.68041601173,16.0824960704,2.15506504662,1.05193287328,1.10313217334
 12/31  13:00:00,29.2170528141,0.992328637376,0.0,9.45337200055,2.68041601173,16.0824960704,1.23216613882,1.21216613882,0.02
 12/31  14:00:00,25.34959589,0.793862909901,0.0,5.78438080394,2.68041601173,16.0824960704,1.57835626419,0.475114998623,1.10324126557
 12/31  15:00:00,25.8044010309,0.992328637376,0.0412779574916,5.9994422598,2.68041601173,16.0824960704,0.491661617146,0.471661617146,0.02
 12/31  16:00:00,24.1563245587,0.793862909901,0.0846816337709,4.50642783886,2.68041601173,16.0824960704,1.22674072904,0.123767483232,1.10297324581
 12/31  17:00:00,40.6162816424,1.55902963546,1.54497450842,11.3389253223,2.68041601173,16.0824960704,0.528886711769,0.508886711769,0.02
 12/31  18:00:00,53.0408771451,1.73836457338,2.31964661114,15.4075137843,2.68041601173,16.0824960704,1.77697992493,0.673945600555,1.10303432437
 12/31  19:00:00,61.7625798045,2.1591214743,2.94881037485,23.0792957791,2.68041601173,16.0824960704,2.25080076506,2.23080076506,0.02
 12/31  20:00:00,69.2447860668,2.6194892294,4.54405303893,28.5058916223,2.68041601173,16.0824960704,2.51683631845,2.49683631845,0.02
 12/31  21:00:00,74.9952203606,2.45282969298,3.4940945469,35.4729439446,2.68041601173,16.0824960704,6.00416515242,4.90113713203,1.10302802039
 12/31  22:00:00,80.4481982432,2.6194892294,4.20646657985,40.0468902578,2.68041601173,16.0824960704,4.65694098705,4.63694098705,0.02
 12/31  23:00:00,84.1631893566,2.45282969298,3.26223861366,44.8727688737,2.68041601173,16.0824960704,8.46659625446,7.36355490331,1.10304135115
 12/31  24:00:00,88.3580940776,2.6194892294,3.93771184648,48.2255408255,2.68041601173,16.0824960704,6.31730716755,6.29730716755,0.02
